Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/03/2021 16:00,21.19792,-10.7148,23.75202626,0.27792,-0.0648,0.285374432,20.92,-10.65,23.47485676,21.86792,-4.5348,22.33316673,0.27792,-0.0648,0.285374432,21.59,-4.47,22.04787972
12/03/2021 16:30,22.15488,-6.6748,23.13853199,0.16488,-0.0648,0.177156582,21.99,-6.61,22.96197291,22.18488,-6.7248,23.18171339,0.16488,-0.0648,0.177156582,22.02,-6.66,23.00512986
12/03/2021 17:00,22.76256,-6.58796,23.69673722,0.14256,-0.05796,0.153891895,22.62,-6.53,23.54368918,22.84256,-6.61796,23.78192469,0.14256,-0.05796,0.153891895,22.7,-6.56,23.62887217
12/03/2021 17:30,23.3828,-6.45472,24.25734417,0.0828,-0.05472,0.099247763,23.3,-6.4,24.16298823,23.4328,-6.49472,24.31619838,0.0828,-0.05472,0.099247763,23.35,-6.44,24.22181042
12/03/2021 18:00,24.1644,-6.4522,25.01097983,0.0144,-0.0522,0.054149792,24.15,-6.4,24.98364465,24.2044,-6.4922,25.0599609,0.0144,-0.0522,0.054149792,24.19,-6.44,25.03257278
12/03/2021 18:30,25.07,-6.33164,25.85719562,0,-0.07164,0.07164,25.07,-6.26,25.83974652,25.13,-6.40164,25.93256437,0,-0.07164,0.07164,25.13,-6.33,25.91497251
12/03/2021 19:00,25.46,-6.23948,26.21340708,0,-0.06948,0.06948,25.46,-6.17,26.19695593,25.52,-6.28948,26.28360627,0,-0.06948,0.06948,25.52,-6.22,26.26706683
12/03/2021 19:30,24.92,-6.53236,25.76195115,0,-0.07236,0.07236,24.92,-6.46,25.74369826,24.97,-6.58236,25.82302002,0,-0.07236,0.07236,24.97,-6.51,25.80467012
12/03/2021 20:00,23.93,-6.60236,24.82410235,0,-0.07236,0.07236,23.93,-6.53,24.80495515,23.98,-6.58236,24.8670035,0,-0.07236,0.07236,23.98,-6.51,24.8479476
12/03/2021 20:30,22.89,-6.95884,23.92441335,0,-0.07884,0.07884,22.89,-6.88,23.90160036,22.95,-6.83884,23.94728027,0,-0.07884,0.07884,22.95,-6.76,23.92488453
12/03/2021 21:00,21.76,-7.04704,22.87265557,0,-0.07704,0.07704,21.76,-6.97,22.84903718,21.78,-7.13704,22.9195493,0,-0.07704,0.07704,21.78,-7.06,22.89567645
12/03/2021 21:30,20.97,-7.27136,22.19489978,0,-0.08136,0.08136,20.97,-7.19,22.16837838,21,-7.33136,22.24295033,0,-0.08136,0.08136,21,-7.25,22.21626656
12/03/2021 22:00,19.59,-9.69884,21.85945098,0,-0.07884,0.07884,19.59,-9.62,21.82458476,19.91,-6.67884,21.00035723,0,-0.07884,0.07884,19.91,-6.6,20.97541656
12/03/2021 22:30,18.51,-9.62092,20.86102111,0,-0.07092,0.07092,18.51,-9.55,20.82840848,18.54,-9.67092,20.91072198,0,-0.07092,0.07092,18.54,-9.6,20.87801715
12/03/2021 23:00,17.32,-9.69164,19.84717325,0,-0.07164,0.07164,17.32,-9.62,19.81228912,17.36,-9.75164,19.91140584,0,-0.07164,0.07164,17.36,-9.68,19.87641819
12/03/2021 23:30,16.29,-9.77804,18.99932015,0,-0.06804,0.06804,16.29,-9.71,18.96439295,16.32,-9.74804,19.00964713,0,-0.06804,0.06804,16.32,-9.68,18.97484651
13/03/2021 00:00,15.55,-9.7784,18.36898491,0,-0.0684,0.0684,15.55,-9.71,18.33266484,15.58,-9.8484,18.43169505,0,-0.0684,0.0684,15.58,-9.78,18.39523851
13/03/2021 00:30,15.41,-9.88984,18.31057168,0,-0.06984,0.06984,15.41,-9.82,18.27294448,15.43,-9.94984,18.35985338,0,-0.06984,0.06984,15.43,-9.88,18.32209868
13/03/2021 01:00,15.53,-9.88876,18.4110965,0,-0.06876,0.06876,15.53,-9.82,18.37425645,15.55,-9.94876,18.46023633,0,-0.06876,0.06876,15.55,-9.88,18.42327061
13/03/2021 01:30,15.09,-9.95948,18.0803579,0,-0.06948,0.06948,15.09,-9.89,18.04217836,15.13,-9.94948,18.10825923,0,-0.06948,0.06948,15.13,-9.88,18.07017709
13/03/2021 02:00,14.72,-10.06452,17.8317964,0,-0.07452,0.07452,14.72,-9.99,17.78984261,14.76,-10.12452,17.89870122,0,-0.07452,0.07452,14.76,-10.05,17.85665422
13/03/2021 02:30,14.23,-9.9802,17.38094624,0,-0.0702,0.0702,14.23,-9.91,17.3407324,14.25,-10.0102,17.4145515,0,-0.0702,0.0702,14.25,-9.94,17.37429423
13/03/2021 03:00,13.77,-10.18516,17.12747454,0,-0.06516,0.06516,13.77,-10.12,17.08880628,13.78,-10.24516,17.17124641,0,-0.06516,0.06516,13.78,-10.18,17.13244874
13/03/2021 03:30,13.48,-10.18372,16.89433494,0,-0.06372,0.06372,13.48,-10.12,16.8560019,13.49,-10.16372,16.89027247,0,-0.06372,0.06372,13.49,-10.1,16.85200582
13/03/2021 04:00,13.24,-10.1884,16.706319,0,-0.0684,0.0684,13.24,-10.12,16.66469322,13.27,-10.2684,16.77894331,0,-0.0684,0.0684,13.27,-10.2,16.73717121
13/03/2021 04:30,13.03,-10.18804,16.54016502,0,-0.06804,0.06804,13.03,-10.12,16.49834234,13.04,-10.26804,16.59741683,0,-0.06804,0.06804,13.04,-10.2,16.55540999
13/03/2021 05:00,13.03,-10.18876,16.54060852,0,-0.06876,0.06876,13.03,-10.12,16.49834234,13.04,-10.26876,16.59786227,0,-0.06876,0.06876,13.04,-10.2,16.55540999
13/03/2021 05:30,13.17,-10.18588,16.64935588,0,-0.06588,0.06588,13.17,-10.12,16.60913303,13.19,-10.26588,16.71419732,0,-0.06588,0.06588,13.19,-10.2,16.6738148
13/03/2021 06:00,13.62,-8.80128,16.21625511,0,-0.07128,0.07128,13.62,-8.73,16.17767907,13.64,-8.92128,16.2984305,0,-0.07128,0.07128,13.64,-8.85,16.25952336
13/03/2021 06:30,14.32,-8.00164,16.40392156,0,-0.07164,0.07164,14.32,-7.93,16.36909588,14.32,-8.03164,16.4185761,0,-0.07164,0.07164,14.32,-7.96,16.38365039
13/03/2021 07:00,14.66288,-8.4748,16.93582844,0.00288,-0.0648,0.064863968,14.66,-8.41,16.90099701,14.67288,-8.5048,16.95951151,0.00288,-0.0648,0.064863968,14.67,-8.44,16.92461226
13/03/2021 07:30,15.35064,-9.9394,18.28753184,0.08064,-0.0594,0.100155727,15.27,-9.88,18.18755893,15.39064,-9.9694,18.33741356,0.08064,-0.0594,0.100155727,15.31,-9.91,18.23743951
13/03/2021 08:00,16.28968,-9.70968,18.96395423,0.13968,-0.04968,0.148251829,16.15,-9.66,18.81855733,16.30968,-9.75968,19.00676236,0.13968,-0.04968,0.148251829,16.17,-9.71,18.86141564
13/03/2021 08:30,17.70524,-7.82976,19.3592527,0.25524,-0.05976,0.262142547,17.45,-7.77,19.10171197,17.73524,-7.86976,19.40288278,0.25524,-0.05976,0.262142547,17.48,-7.81,19.14540415
13/03/2021 09:00,18.52352,-9.23048,20.69595502,0.26352,-0.06048,0.270371265,18.26,-9.17,20.4332205,18.55352,-9.28048,20.74512987,0.26352,-0.06048,0.270371265,18.29,-9.22,20.48249252
13/03/2021 09:30,19.48672,-8.24732,21.16011681,0.75672,-0.06732,0.759708589,18.73,-8.18,20.43832919,19.62672,-7.04732,20.85360538,0.75672,-0.06732,0.759708589,18.87,-6.98,20.11957505
13/03/2021 10:00,20.05628,-10.40272,22.5936042,0.74628,-0.07272,0.749814668,19.31,-10.33,21.89942922,20.59628,-4.92272,21.17640012,0.74628,-0.07272,0.749814668,19.85,-4.85,20.43391788
13/03/2021 10:30,21.31192,-6.73244,22.35002645,0.87192,-0.08244,0.875808678,20.44,-6.65,21.49455978,21.36192,-6.74244,22.40071703,0.87192,-0.08244,0.875808678,20.49,-6.66,21.54520132
13/03/2021 11:00,21.88212,-6.55624,22.84319283,0.31212,-0.06624,0.319071515,21.57,-6.49,22.5252081,21.93212,-6.59624,22.90258217,0.31212,-0.06624,0.319071515,21.62,-6.53,22.5846253
13/03/2021 11:30,21.24624,-8.44784,22.864136,1.14624,-0.08784,1.149600802,20.1,-8.36,21.76923517,21.31624,-8.12784,22.81323894,1.14624,-0.08784,1.149600802,20.17,-8.04,21.71337146
13/03/2021 12:00,21.35656,-7.93596,22.78337368,0.91656,-0.07596,0.91970221,20.44,-7.86,21.8991598,21.39656,-7.95596,22.82783563,0.91656,-0.07596,0.91970221,20.48,-7.88,21.94367335
13/03/2021 12:30,22.0996,-6.4594,23.02425175,0.5796,-0.0594,0.582635838,21.52,-6.4,22.4515122,22.1396,-6.5094,23.07670203,0.5796,-0.0594,0.582635838,21.56,-6.45,22.50413518
13/03/2021 13:00,21.73312,-6.57316,22.70539445,1.11312,-0.08316,1.116222075,20.62,-6.49,21.61722693,21.76312,-6.59316,22.73990217,1.11312,-0.08316,1.116222075,20.65,-6.51,21.65184981
13/03/2021 13:30,21.74016,-6.70452,22.75049769,0.83016,-0.07452,0.833497964,20.91,-6.63,21.93592943,21.79016,-6.74452,22.81007722,0.83016,-0.07452,0.833497964,20.96,-6.67,21.99569276
13/03/2021 14:00,21.37276,-6.71928,22.4040977,0.93276,-0.08928,0.937023018,20.44,-6.63,21.48838058,21.41276,-6.75928,22.45426812,0.93276,-0.08928,0.937023018,20.48,-6.67,21.53878595
13/03/2021 14:30,20.86928,-6.93468,21.99128542,1.16928,-0.09468,1.173106995,19.7,-6.84,20.85367114,20.90928,-6.95468,22.03555227,1.16928,-0.09468,1.173106995,19.74,-6.86,20.89801904
13/03/2021 15:00,20.45308,-6.93756,21.59764386,1.06308,-0.09756,1.067547207,19.39,-6.84,20.56107244,20.48308,-6.95756,21.63248038,1.06308,-0.09756,1.067547207,19.42,-6.86,20.59601903
13/03/2021 15:30,20.33284,-7.02532,21.51231051,0.94284,-0.08532,0.946692541,19.39,-6.94,20.59455511,20.36284,-7.06532,21.55374676,0.94284,-0.08532,0.946692541,19.42,-6.98,20.63629812
13/03/2021 16:00,20.14744,-7.10056,21.36205259,0.75744,-0.07056,0.760719441,19.39,-7.03,20.62505758,20.17744,-7.17056,21.41368758,0.75744,-0.07056,0.760719441,19.42,-7.1,20.67719517
13/03/2021 16:30,20.98136,-7.01264,22.12226451,0.35136,-0.06264,0.356900013,20.63,-6.95,21.76923058,21.02136,-7.05264,22.17289578,0.35136,-0.06264,0.356900013,20.67,-6.99,21.81992209
13/03/2021 17:00,21.49712,-8.45968,23.10178249,0.26712,-0.04968,0.271700565,21.23,-8.41,22.83508266,21.53712,-8.54968,23.17206434,0.26712,-0.04968,0.271700565,21.27,-8.5,22.90552117
13/03/2021 17:30,22.41596,-6.99644,23.48244952,0.07596,-0.04644,0.089031428,22.34,-6.95,23.39611293,22.45596,-6.97644,23.51469444,0.07596,-0.04644,0.089031428,22.38,-6.93,23.42838663
13/03/2021 18:00,23.23764,-6.7586,24.20054931,0.01764,-0.0486,0.051702317,23.22,-6.71,24.17007447,23.25764,-6.8186,24.23656585,0.01764,-0.0486,0.051702317,23.24,-6.77,24.20600132
13/03/2021 18:30,23.88072,-6.78632,24.82625479,0.00072,-0.07632,0.076323396,23.88,-6.71,24.804808,23.91072,-6.84632,24.87156265,0.00072,-0.07632,0.076323396,23.91,-6.77,24.84996982
13/03/2021 19:00,25.17,-6.51668,25.99992343,0,-0.07668,0.07668,25.17,-6.44,25.98081023,25.23,-6.53668,26.06302142,0,-0.07668,0.07668,25.23,-6.46,26.04389564
13/03/2021 19:30,24.98,-5.93992,25.67650774,0,-0.07992,0.07992,24.98,-5.86,25.65813711,25.02,-5.95992,25.72005145,0,-0.07992,0.07992,25.02,-5.88,25.70164975
13/03/2021 20:00,24.11,-5.55668,24.74204504,0,-0.07668,0.07668,24.11,-5.48,24.7249368,24.18,-5.46668,24.79025999,0,-0.07668,0.07668,24.18,-5.39,24.77346363
13/03/2021 20:30,22.72,-6.99876,23.77353658,0,-0.06876,0.06876,22.72,-6.93,23.75338502,22.75,-7.04876,23.81695861,0,-0.06876,0.06876,22.75,-6.98,23.79669935
13/03/2021 21:00,21.67,-7.25128,22.85103852,0,-0.07128,0.07128,21.67,-7.18,22.82851944,21.71,-7.30128,22.90486389,0,-0.07128,0.07128,21.71,-7.23,22.88224202
13/03/2021 21:30,20.73,-7.44308,22.02571996,0,-0.07308,0.07308,20.73,-7.37,22.00113179,20.78,-7.49308,22.08969551,0,-0.07308,0.07308,20.78,-7.42,22.06501303
13/03/2021 22:00,19.8,-7.62064,21.2158939,0,-0.08064,0.08064,19.8,-7.54,21.18706209,19.84,-7.64064,21.26040874,0,-0.08064,0.08064,19.84,-7.56,21.23156141
13/03/2021 22:30,18.58,-7.83704,20.16520756,0,-0.07704,0.07704,18.58,-7.76,20.13539173,18.63,-7.94704,20.25419326,0,-0.07704,0.07704,18.63,-7.87,20.2240896
13/03/2021 23:00,17.59,-7.762,19.22645948,0,-0.072,0.072,17.59,-7.69,19.19750505,17.62,-7.802,19.27007016,0,-0.072,0.072,17.62,-7.73,19.24103168
13/03/2021 23:30,16.54,-7.9356,18.34517232,0,-0.0756,0.0756,16.54,-7.86,18.31259676,16.56,-7.9656,18.37619067,0,-0.0756,0.0756,16.56,-7.89,18.34354655
14/03/2021 00:00,15.46,-9.5602,18.17715665,0,-0.0702,0.0702,15.46,-9.49,18.14033351,15.51,-9.4802,18.17785169,0,-0.0702,0.0702,15.51,-9.41,18.14133953
14/03/2021 00:30,15.46,-8.75804,17.76836697,0,-0.06804,0.06804,15.46,-8.69,17.73492881,15.43,-8.82804,17.77692859,0,-0.06804,0.06804,15.43,-8.76,17.74323815
14/03/2021 01:00,15.66,-8.06164,17.61322343,0,-0.07164,0.07164,15.66,-7.99,17.58054891,15.67,-8.12164,17.64964408,0,-0.07164,0.07164,15.67,-8.05,17.61679312
14/03/2021 01:30,15.28,-8.14344,17.31456078,0,-0.07344,0.07344,15.28,-8.07,17.28014178,15.31,-8.12344,17.33165824,0,-0.07344,0.07344,15.31,-8.05,17.29735818
14/03/2021 02:00,14.72,-8.14668,16.82399462,0,-0.07668,0.07668,14.72,-8.07,16.78699794,14.74,-8.18668,16.86088163,0,-0.07668,0.07668,14.74,-8.11,16.82378376
14/03/2021 02:30,14.27,-8.57668,16.64909426,0,-0.07668,0.07668,14.27,-8.5,16.60972306,14.29,-8.34668,16.54905336,0,-0.07668,0.07668,14.29,-8.27,16.5105118
14/03/2021 03:00,13.71,-9.94452,16.93687037,0,-0.07452,0.07452,13.71,-9.87,16.89322349,13.72,-9.98452,16.96847193,0,-0.07452,0.07452,13.72,-9.91,16.92473043
14/03/2021 03:30,13.55,-8.05308,15.76244262,0,-0.07308,0.07308,13.55,-7.98,15.72523132,13.56,-8.11308,15.80176152,0,-0.07308,0.07308,13.56,-8.04,15.76436488
14/03/2021 04:00,13.25,-8.05668,15.50717874,0,-0.07668,0.07668,13.25,-7.98,15.46747879,13.25,-8.11668,15.53843603,0,-0.07668,0.07668,13.25,-8.04,15.49851928
14/03/2021 04:30,12.85,-10.25344,16.43945047,0,-0.07344,0.07344,12.85,-10.18,16.39374576,12.86,-10.28344,16.46598731,0,-0.07344,0.07344,12.86,-10.21,16.42022229
14/03/2021 05:00,12.74,-10.32696,16.39980801,0,-0.06696,0.06696,12.74,-10.26,16.357726,12.75,-10.36696,16.43278308,0,-0.06696,0.06696,12.75,-10.3,16.39062232
14/03/2021 05:30,12.74,-10.24732,16.34977575,0,-0.06732,0.06732,12.74,-10.18,16.30766691,12.75,-10.36732,16.43301019,0,-0.06732,0.06732,12.75,-10.3,16.39062232
14/03/2021 06:00,12.96,-9.92948,16.32654811,0,-0.06948,0.06948,12.96,-9.86,16.28438516,12.96,-10.36948,16.59782261,0,-0.06948,0.06948,12.96,-10.3,16.55450392
14/03/2021 06:30,13.76,-6.09164,15.0481121,0,-0.07164,0.07164,13.76,-6.02,15.01925431,13.38,-11.73164,17.79482445,0,-0.07164,0.07164,13.38,-11.66,17.7476759
14/03/2021 07:00,13.90828,-7.96652,16.02827793,0.00828,-0.05652,0.057123277,13.9,-7.91,15.99306412,13.90828,-7.99652,16.04320992,0.00828,-0.05652,0.057123277,13.9,-7.94,16.00792304
14/03/2021 07:30,14.72692,-7.95248,16.73690864,0.01692,-0.04248,0.045725669,14.71,-7.91,16.70186217,14.74692,-7.98248,16.76876968,0.01692,-0.04248,0.045725669,14.73,-7.94,16.73369356
14/03/2021 08:00,15.5068,-7.8114,17.36314534,0.0468,-0.0414,0.062483598,15.46,-7.77,17.302731,15.5368,-7.8614,17.41246003,0.0468,-0.0414,0.062483598,15.49,-7.82,17.35201717
14/03/2021 08:30,16.59132,-7.61228,18.25427912,0.39132,-0.06228,0.396245051,16.2,-7.55,17.87295443,16.61132,-7.65228,18.28915912,0.39132,-0.06228,0.396245051,16.22,-7.59,17.90800101
14/03/2021 09:00,17.60388,-8.03688,19.35169324,0.44388,-0.05688,0.44750954,17.16,-7.98,18.92474571,17.63388,-8.07688,19.3956107,0.44388,-0.05688,0.44750954,17.19,-8.02,18.9688297
14/03/2021 09:30,18.46872,-9.24796,20.65474238,0.46872,-0.05796,0.472289953,18,-9.19,20.21029688,18.51872,-9.27796,20.71288324,0.46872,-0.05796,0.472289953,18.05,-9.22,20.26847059
14/03/2021 10:00,19.52556,-7.253,20.8291503,0.56556,-0.063,0.569058093,18.96,-7.19,20.27751711,19.56556,-7.313,20.88758261,0.56556,-0.063,0.569058093,19,-7.25,20.33623613
14/03/2021 10:30,19.90392,-6.82632,21.04197415,0.94392,-0.07632,0.947000374,18.96,-6.75,20.12570744,19.94392,-6.90632,21.10585703,0.94392,-0.07632,0.947000374,19,-6.83,20.19031699
14/03/2021 11:00,20.398,-7.24732,21.64721809,0.828,-0.06732,0.830732197,19.57,-7.18,20.84555828,20.428,-7.27732,21.68553828,0.828,-0.06732,0.830732197,19.6,-7.21,20.8840633
14/03/2021 11:30,20.7492,-7.98416,22.23232133,0.7992,-0.07416,0.802633382,19.95,-7.91,21.46090865,20.7892,-8.05416,22.29484985,0.7992,-0.07416,0.802633382,19.99,-7.98,21.52395177
14/03/2021 12:00,21.40776,-6.59552,22.40073821,0.34776,-0.06552,0.353878352,21.06,-6.53,22.04913831,21.44776,-6.65552,22.4566773,0.34776,-0.06552,0.353878352,21.1,-6.59,22.10516003
14/03/2021 12:30,21.46072,-7.3774,22.6933588,0.81072,-0.0774,0.814406335,20.65,-7.3,21.90234006,21.61072,-6.3074,22.51236357,0.81072,-0.0774,0.814406335,20.8,-6.23,21.71296617
14/03/2021 13:00,20.93136,-7.60388,22.26972884,0.98136,-0.08388,0.984938223,19.95,-7.52,21.32024625,21.11136,-6.19388,22.00121975,0.98136,-0.08388,0.984938223,20.13,-6.11,21.03684862
14/03/2021 13:30,20.7952,-6.8472,21.89348056,1.1952,-0.0972,1.199145896,19.6,-6.75,20.72974915,20.8252,-6.8972,21.93764625,1.1952,-0.0972,1.199145896,19.63,-6.8,20.77442899
14/03/2021 14:00,20.32008,-7.72,21.73715831,1.00008,-0.09,1.00412151,19.32,-7.63,20.77207982,20.40008,-7.34,21.6803797,1.00008,-0.09,1.00412151,19.4,-7.25,20.71044423
14/03/2021 14:30,20.14872,-8.8684,22.01407359,0.55872,-0.0684,0.562891285,19.59,-8.8,21.4757561,20.17872,-8.8984,22.05362246,0.55872,-0.0684,0.562891285,19.62,-8.83,21.51542005
14/03/2021 15:00,20.79584,-7.95768,22.26637897,0.28584,-0.06768,0.293743235,20.51,-7.89,21.97526337,20.82584,-7.98768,22.30512595,0.28584,-0.06768,0.293743235,20.54,-7.92,22.01404097
14/03/2021 15:30,21.3658,-6.74624,22.405561,0.1458,-0.06624,0.160141742,21.22,-6.68,22.24659075,21.4158,-6.78624,22.46529641,0.1458,-0.06624,0.160141742,21.27,-6.72,22.30630628
14/03/2021 16:00,21.70428,-6.74408,22.72792083,0.13428,-0.06408,0.148786306,21.57,-6.68,22.58068422,21.73428,-6.78408,22.76845776,0.13428,-0.06408,0.148786306,21.6,-6.72,22.6211936
14/03/2021 16:30,22.59104,-6.62808,23.54329061,0.04104,-0.02808,0.049726934,22.55,-6.6,23.4960103,22.62104,-6.67808,23.5861867,0.04104,-0.02808,0.049726934,22.58,-6.65,23.5388806
14/03/2021 17:00,22.96672,-6.51744,23.87356806,0.03672,-0.03744,0.05244151,22.93,-6.48,23.82803601,23.00672,-6.53744,23.91751005,0.03672,-0.03744,0.05244151,22.97,-6.5,23.87196892
14/03/2021 17:30,23.74828,-6.47148,24.61424093,0.00828,-0.05148,0.052141623,23.74,-6.42,24.59276316,23.78828,-6.55148,24.67395703,0.00828,-0.05148,0.052141623,23.78,-6.5,24.6523508
14/03/2021 18:00,24.08072,-6.60308,24.96961636,0.00072,-0.07308,0.073083547,24.08,-6.53,24.94969539,24.12072,-6.57308,25.00029028,0.00072,-0.07308,0.073083547,24.12,-6.5,24.98048038
14/03/2021 18:30,24.51,-6.60956,25.38555462,0,-0.07956,0.07956,24.51,-6.53,25.36495614,24.55,-6.57956,25.41639451,0,-0.07956,0.07956,24.55,-6.5,25.39591503
14/03/2021 19:00,24.51,-7.0674,25.50859155,0,-0.0774,0.0774,24.51,-6.99,25.48725564,24.68,-5.9274,25.38181378,0,-0.0774,0.0774,24.68,-5.85,25.36385026
14/03/2021 19:30,23.76,-6.78272,24.70916613,0,-0.07272,0.07272,23.76,-6.71,24.68930335,23.78,-6.85272,24.74769022,0,-0.07272,0.07272,23.78,-6.78,24.72765254
14/03/2021 20:00,22.82,-6.78668,23.80780178,0,-0.07668,0.07668,22.82,-6.71,23.78605684,22.85,-6.85668,23.85658317,0,-0.07668,0.07668,22.85,-6.78,23.83465754
14/03/2021 20:30,22.05,-7.11028,23.16805088,0,-0.08028,0.08028,22.05,-7.03,23.14353906,22.08,-7.16028,23.21197987,0,-0.08028,0.08028,22.08,-7.08,23.18734137
14/03/2021 21:00,20.85,-8.9328,22.68297634,0,-0.0828,0.0828,20.85,-8.85,22.65049668,21.12,-6.5128,22.10137923,0,-0.0828,0.0828,21.12,-6.43,22.07712164
14/03/2021 21:30,19.57,-8.65236,21.39738848,0,-0.07236,0.07236,19.57,-8.58,21.36823109,19.77,-7.32236,21.08245375,0,-0.07236,0.07236,19.77,-7.25,21.05743099
14/03/2021 22:00,18.71,-7.66236,20.21820617,0,-0.07236,0.07236,18.71,-7.59,20.19089399,18.74,-7.71236,20.26494749,0,-0.07236,0.07236,18.74,-7.64,20.23751961
14/03/2021 22:30,17.53,-9.112,19.75675692,0,-0.072,0.072,17.53,-9.04,19.72365331,17.56,-9.172,19.8110874,0,-0.072,0.072,17.56,-9.1,19.7778563
14/03/2021 23:00,16.46,-8.50668,18.52822724,0,-0.07668,0.07668,16.46,-8.43,18.49314738,16.48,-8.57668,18.57820874,0,-0.07668,0.07668,16.48,-8.5,18.54293396
14/03/2021 23:30,15.18,-9.97732,18.16533276,0,-0.06732,0.06732,15.18,-9.91,18.1284445,15.2,-10.01732,18.20402977,0,-0.06732,0.06732,15.2,-9.95,18.16707186
15/03/2021 00:00,14.44,-10.0584,17.59786949,0,-0.0684,0.0684,14.44,-9.99,17.55886386,14.47,-10.1184,17.65680941,0,-0.0684,0.0684,14.47,-10.05,17.61770133
15/03/2021 00:30,14.27,-10.12444,17.49677643,0,-0.06444,0.06444,14.27,-10.06,17.45956758,14.29,-10.11444,17.50731266,0,-0.06444,0.06444,14.29,-10.05,17.47016314
15/03/2021 01:00,14.66,-8.65912,17.02633135,0,-0.06912,0.06912,14.66,-8.59,16.99128306,14.64,-9.06912,17.22145573,0,-0.06912,0.06912,14.64,-9,17.18515639
15/03/2021 01:30,14.43,-8.15344,16.57418124,0,-0.07344,0.07344,14.43,-8.08,16.53817705,14.43,-8.16344,16.57910289,0,-0.07344,0.07344,14.43,-8.09,16.54306501
15/03/2021 02:00,13.88,-9.50416,16.82211215,0,-0.07416,0.07416,13.88,-9.43,16.78032479,13.95,-8.65416,16.41636334,0,-0.07416,0.07416,13.95,-8.58,16.3773899
15/03/2021 02:30,13.39,-10.232,16.85188191,0,-0.072,0.072,13.39,-10.16,16.80826285,13.41,-10.262,16.88599254,0,-0.072,0.072,13.41,-10.19,16.84233357
15/03/2021 03:00,13.17,-9.67272,16.34045324,0,-0.07272,0.07272,13.17,-9.6,16.29751208,13.17,-9.70272,16.35822959,0,-0.07272,0.07272,13.17,-9.63,16.3152015
15/03/2021 03:30,12.92,-10.34236,16.54964684,0,-0.07236,0.07236,12.92,-10.27,16.50452362,12.92,-10.38236,16.57467343,0,-0.07236,0.07236,12.92,-10.31,16.52944343
15/03/2021 04:00,12.77,-9.63272,15.995693,0,-0.07272,0.07272,12.77,-9.56,15.95200614,12.77,-9.63272,15.995693,0,-0.07272,0.07272,12.77,-9.56,15.95200614
15/03/2021 04:30,12.77,-8.06984,15.10613179,0,-0.06984,0.06984,12.77,-8,15.06893825,12.77,-8.13984,15.14364207,0,-0.06984,0.06984,12.77,-8.07,15.10621726
15/03/2021 05:00,12.66,-9.902,16.07249837,0,-0.072,0.072,12.66,-9.83,16.0282407,12.66,-9.952,16.10335071,0,-0.072,0.072,12.66,-9.88,16.05895389
15/03/2021 05:30,12.89,-10.16552,16.41614744,0,-0.06552,0.06552,12.89,-10.1,16.37565571,12.89,-10.16552,16.41614744,0,-0.06552,0.06552,12.89,-10.1,16.37565571
15/03/2021 06:00,13.54,-9.26984,16.40919052,0,-0.06984,0.06984,13.54,-9.2,16.36983812,13.53,-9.44984,16.50334439,0,-0.06984,0.06984,13.53,-9.38,16.46345347
15/03/2021 06:30,14.99,-7.88272,16.93627393,0,-0.07272,0.07272,14.99,-7.81,16.9025501,14.88,-9.39272,17.59652207,0,-0.07272,0.07272,14.88,-9.32,17.55781308
15/03/2021 07:00,16.29504,-7.60084,17.98057556,0.00504,-0.06084,0.0610484,16.29,-7.54,17.95036768,16.32504,-7.62084,18.01621862,0.00504,-0.06084,0.0610484,16.32,-7.56,17.98599455
15/03/2021 07:30,18.40764,-6.24996,19.43973278,0.01764,-0.03996,0.04368033,18.39,-6.21,19.41020865,18.03764,-10.76996,21.00829587,0.01764,-0.03996,0.04368033,18.02,-10.73,20.97267985
15/03/2021 08:00,19.7102,-6.484,20.74931903,0.0702,-0.054,0.088566585,19.64,-6.43,20.66578089,19.6102,-8.114,21.22255734,0.0702,-0.054,0.088566585,19.54,-8.06,21.13705751
15/03/2021 08:30,20.64412,-8.41732,22.29419132,0.20412,-0.06732,0.214934773,20.44,-8.35,22.07976676,20.70412,-8.24732,22.28629337,0.20412,-0.06732,0.214934773,20.5,-8.18,22.07175571
15/03/2021 09:00,20.65244,-8.49768,22.3323497,0.53244,-0.06768,0.536724264,20.12,-8.43,21.81465792,20.68244,-8.53768,22.37532802,0.53244,-0.06768,0.536724264,20.15,-8.47,21.85779952
15/03/2021 09:30,18.97961093,-6.27596,19.99033029,0.77868,-0.07596,0.782376165,18.20093093,-6.2,19.22794547,19.01961093,-6.35596,20.05352407,0.77868,-0.07596,0.782376165,18.24093093,-6.28,19.29170706
15/03/2021 10:00,20.17402347,-6.53416,21.20581217,0.46116,-0.07416,0.467084844,19.71286347,-6.46,20.74436275,20.22402347,-6.58416,21.26881022,0.46116,-0.07416,0.467084844,19.76286347,-6.51,20.80747155
15/03/2021 10:30,20.29826428,-6.53128,21.32315997,0.4644,-0.07128,0.469838481,19.83386428,-6.46,20.85938092,20.34826428,-6.58128,21.38609608,0.4644,-0.07128,0.469838481,19.88386428,-6.51,20.92243195
15/03/2021 11:00,20.47337396,-6.4084,21.45289332,0.288,-0.0684,0.296011081,20.18537396,-6.34,21.15762089,20.52337396,-6.4484,21.5125717,0.288,-0.0684,0.296011081,20.23537396,-6.38,21.21732215
15/03/2021 11:30,20.81685395,-6.41272,21.78220343,0.41292,-0.07272,0.419274522,20.40393395,-6.34,21.36623787,20.86685395,-6.38272,21.8211986,0.41292,-0.07272,0.419274522,20.45393395,-6.31,21.40512822
15/03/2021 12:00,21.15188605,-6.46128,22.1167453,0.1368,-0.07128,0.154256534,21.01508605,-6.39,21.96510737,21.20188605,-6.55128,22.19097208,0.1368,-0.07128,0.154256534,21.06508605,-6.48,22.03924342
15/03/2021 12:30,21.41467713,-6.35984,22.33911281,0.30492,-0.06984,0.312815971,21.10975713,-6.29,22.02693683,21.46467713,-6.40984,22.40130382,0.30492,-0.06984,0.312815971,21.15975713,-6.34,22.08915847
15/03/2021 13:00,21.51698566,-6.43912,22.45980717,0.29736,-0.06912,0.305287641,21.21962566,-6.37,22.1551216,21.57698566,-6.48912,22.53164416,0.29736,-0.06912,0.305287641,21.27962566,-6.42,22.22698514
15/03/2021 13:30,21.09118343,-6.58488,22.09521811,0.4428,-0.07488,0.449086689,20.64838343,-6.51,21.65030804,21.14118343,-6.64488,22.16086793,0.4428,-0.07488,0.449086689,20.69838343,-6.57,21.71607646
15/03/2021 14:00,20.27278636,-6.76172,21.37069779,0.54432,-0.08172,0.550420222,19.72846636,-6.68,20.82870099,20.31278636,-6.81172,21.42449111,0.54432,-0.08172,0.550420222,19.76846636,-6.73,20.88265219
15/03/2021 14:30,19.50594445,-9.05812,21.50654335,0.47808,-0.07812,0.4844205,19.02786445,-8.98,21.04043786,20.23594445,-2.71812,20.4176792,0.47808,-0.07812,0.4844205,19.75786445,-2.64,19.9334595
15/03/2021 15:00,18.96556869,-8.87308,20.93858506,0.495,-0.07308,0.500365553,18.47056869,-8.8,20.45976314,19.59556869,-3.38308,19.88546058,0.495,-0.07308,0.500365553,19.10056869,-3.31,19.3852476
15/03/2021 15:30,19.03464476,-6.78804,20.20878987,0.47808,-0.06804,0.48289743,18.55656476,-6.72,19.73586825,19.12464476,-6.89804,20.33064172,0.47808,-0.06804,0.48289743,18.64656476,-6.83,19.85807839
15/03/2021 16:00,19.3221991,-6.84552,20.49898832,0.576,-0.06552,0.579714473,18.7461991,-6.78,19.93460259,19.3621991,-6.89552,20.55341699,0.576,-0.06552,0.579714473,18.7861991,-6.83,19.98925152
15/03/2021 16:30,19.82439425,-6.84804,20.97384703,0.40968,-0.06804,0.415291637,19.41471425,-6.78,20.56452114,19.86439425,-6.89804,21.02800787,0.40968,-0.06804,0.415291637,19.45471425,-6.83,20.61879741
15/03/2021 17:00,20.31762716,-6.7466,21.40846993,0.1386,-0.0666,0.153770999,20.17902716,-6.68,21.25595298,20.35762716,-6.7666,21.45273547,0.1386,-0.0666,0.153770999,20.21902716,-6.7,21.30021266
15/03/2021 17:30,21.03205764,-6.72428,22.08083762,0.06588,-0.04428,0.079378163,20.96617764,-6.68,22.00461326,21.07205764,-6.74428,22.1250294,0.06588,-0.04428,0.079378163,21.00617764,-6.7,22.04879813
15/03/2021 18:00,21.71190731,-6.81416,22.75609139,0.7218,0.01584,0.721973785,20.99010731,-6.83,22.07336641,21.76190731,-6.88416,22.82481694,0.7218,0.01584,0.721973785,21.04010731,-6.9,22.14263118
15/03/2021 18:30,22.72848112,-6.729,23.70365573,6.47388,0.441,6.488883051,16.25460112,-7.17,17.76572423,22.75848112,-6.759,23.74094657,6.47388,0.441,6.488883051,16.28460112,-7.2,17.80528668
15/03/2021 19:00,23.7284546,-7.67548,24.93897654,6.4332,0.43452,6.447857774,17.2952546,-8.11,19.10230174,23.8584546,-6.69548,24.78013939,6.4332,0.43452,6.447857774,17.4252546,-7.13,18.8275436
15/03/2021 19:30,22.98799229,-7.54628,24.19491953,0.62244,-0.02628,0.622994536,22.36555229,-7.52,23.59593883,23.16799229,-6.49628,24.06153612,0.62244,-0.02628,0.622994536,22.54555229,-6.47,23.45555005
15/03/2021 20:00,22.21433113,-5.58172,22.90484896,0,-0.08172,0.08172,22.21433113,-5.5,22.88507172,22.26433113,-5.63172,22.96555488,0,-0.08172,0.08172,22.26433113,-5.55,22.94565189
15/03/2021 20:30,21.15259288,-5.7492,21.91997915,0,-0.0792,0.0792,21.15259288,-5.67,21.89933984,21.19259288,-5.7892,21.96908804,0,-0.0792,0.0792,21.19259288,-5.71,21.94835057
15/03/2021 21:00,19.69400091,-7.42416,21.04689582,0,-0.07416,0.07416,19.69400091,-7.35,21.02085089,19.72400091,-7.50416,21.1032848,0,-0.07416,0.07416,19.72400091,-7.43,21.07702806
15/03/2021 21:30,18.77088597,-7.77704,20.31818179,0,-0.07704,0.07704,18.77088597,-7.7,20.28881859,18.80088597,-7.81704,20.36122362,0,-0.07704,0.07704,18.80088597,-7.74,20.33177103
15/03/2021 22:00,17.60164257,-7.99064,19.33049789,0,-0.08064,0.08064,17.60164257,-7.91,19.29730347,17.63164257,-8.03064,19.37436447,0,-0.08064,0.08064,17.63164257,-7.95,19.34107856
15/03/2021 22:30,16.29703087,-9.86352,19.04946829,0,-0.08352,0.08352,16.29703087,-9.78,19.00635723,16.60703087,-7.29352,18.1380514,0,-0.08352,0.08352,16.60703087,-7.21,18.10462854
15/03/2021 23:00,14.74171743,-10.24344,17.9512199,0,-0.07344,0.07344,14.74171743,-10.17,17.90941464,14.78171743,-10.09344,17.89906984,0,-0.07344,0.07344,14.78171743,-10.02,17.85775938
15/03/2021 23:30,13.95034257,-8.30876,16.2372273,0,-0.06876,0.06876,13.95034257,-8.24,16.20214979,13.97034257,-8.35876,16.28002888,0,-0.06876,0.06876,13.97034257,-8.29,16.24483215
16/03/2021 00:00,13.20472732,-8.4274,15.66479794,0,-0.0774,0.0774,13.20472732,-8.35,15.62329426,13.22472732,-8.5074,15.72479785,0,-0.0774,0.0774,13.22472732,-8.43,15.68305814
16/03/2021 00:30,12.78432174,-10.26696,16.39662618,0,-0.06696,0.06696,12.78432174,-10.2,16.35478164,12.81432174,-10.32696,16.45761054,0,-0.06696,0.06696,12.81432174,-10.26,16.41567671
16/03/2021 01:00,13.20445505,-8.97092,15.96355345,0,-0.07092,0.07092,13.20445505,-8.9,15.92380712,13.22445505,-9.04092,16.01950205,0,-0.07092,0.07092,13.22445505,-8.97,15.97958421
16/03/2021 01:30,12.94041555,-8.97632,15.74892616,0,-0.07632,0.07632,12.94041555,-8.9,15.70555171,13.04041555,-8.38632,15.5042833,0,-0.07632,0.07632,13.04041555,-8.31,15.46313479
16/03/2021 02:00,12.29965084,-10.42092,16.12070049,0,-0.07092,0.07092,12.29965084,-10.35,16.07494668,12.31965084,-10.48092,16.17477916,0,-0.07092,0.07092,12.31965084,-10.41,16.12891493
16/03/2021 02:30,12.04851461,-10.2538,15.82109727,0,-0.0738,0.0738,12.04851461,-10.18,15.77336693,12.05851461,-10.2938,15.85465525,0,-0.0738,0.0738,12.05851461,-10.22,15.80683949
16/03/2021 03:00,11.86527777,-8.51056,14.60186454,0,-0.07056,0.07056,11.86527777,-8.44,14.56085219,11.87527777,-8.66056,14.69787473,0,-0.07056,0.07056,11.87527777,-8.59,14.65640891
16/03/2021 03:30,11.66706993,-8.51416,14.44338746,0,-0.07416,0.07416,11.66706993,-8.44,14.39979586,11.67706993,-8.54416,14.46916142,0,-0.07416,0.07416,11.67706993,-8.47,14.42549348
16/03/2021 04:00,11.48734687,-8.51416,14.29860338,0,-0.07416,0.07416,11.48734687,-8.44,14.25456903,11.53734687,-8.54416,14.35663759,0,-0.07416,0.07416,11.53734687,-8.47,14.31262634
16/03/2021 04:30,11.42693931,-8.5156,14.2509784,0,-0.0756,0.0756,11.42693931,-8.44,14.20593334,11.43693931,-8.5456,14.27693455,0,-0.0756,0.0756,11.43693931,-8.47,14.23181228
16/03/2021 05:00,11.37694705,-8.51452,14.21027709,0,-0.07452,0.07452,11.37694705,-8.44,14.1657518,11.38694705,-8.54452,14.23627005,0,-0.07452,0.07452,11.38694705,-8.47,14.19166879
16/03/2021 05:30,11.73407959,-8.38128,14.41993337,0,-0.07128,0.07128,11.73407959,-8.31,14.37862037,11.74407959,-8.43128,14.45717427,0,-0.07128,0.07128,11.74407959,-8.36,14.41572077
16/03/2021 06:00,12.13704066,-9.04488,15.1366314,0,-0.07488,0.07488,12.13704066,-8.97,15.09200636,12.15704066,-9.08488,15.17658335,0,-0.07488,0.07488,12.15704066,-9.01,15.13187819
16/03/2021 06:30,13.23377803,-8.12236,15.52757588,0,-0.07236,0.07236,13.23377803,-8.05,15.48984767,13.26377803,-8.16236,15.57407873,0,-0.07236,0.07236,13.26377803,-8.09,15.53627715
16/03/2021 07:00,14.28537477,-9.165,16.97260019,0.01764,-0.045,0.048333938,14.26773477,-9.12,16.93347735,14.31537477,-9.295,17.06830336,0.01764,-0.045,0.048333938,14.29773477,-9.25,17.02902579
16/03/2021 07:30,16.34609339,-7.78716,18.10620418,0.01512,-0.04716,0.049524539,16.33097339,-7.74,18.07230732,16.39609339,-7.75716,18.13850627,0.01512,-0.04716,0.049524539,16.38097339,-7.71,18.10470627
16/03/2021 08:00,17.84946318,-7.3206,19.29234357,0.02448,-0.0306,0.03918712,17.82498318,-7.29,19.25809247,17.88946318,-7.3706,19.34834973,0.02448,-0.0306,0.03918712,17.86498318,-7.34,19.31406804
16/03/2021 08:30,19.02380965,-5.94624,19.93146015,0.07992,-0.06624,0.103802428,18.94388965,-5.88,19.83545702,19.06380965,-6.02624,19.99360915,0.07992,-0.06624,0.103802428,18.98388965,-5.96,19.89747889
16/03/2021 09:00,19.38622953,-6.88632,20.57297495,0.16776,-0.07632,0.184304531,19.21846953,-6.81,20.3893519,19.42622953,-6.95632,20.6341654,0.16776,-0.07632,0.184304531,19.25846953,-6.88,20.4505024
16/03/2021 09:30,19.59333093,-6.882,20.76681345,0.19944,-0.072,0.212038472,19.39389093,-6.81,20.55478303,19.62333093,-6.952,20.81839141,0.19944,-0.072,0.212038472,19.42389093,-6.88,20.60635676
16/03/2021 10:00,19.78630629,-6.891,20.95194018,0.38808,-0.081,0.396443043,19.39822629,-6.81,20.55887358,19.81630629,-6.961,21.00336915,0.38808,-0.081,0.396443043,19.42822629,-6.88,20.61044339
16/03/2021 10:30,19.95761822,-5.99532,20.83867527,0.58716,-0.08532,0.593326527,19.37045822,-5.91,20.25198143,19.98761822,-5.85532,20.82761759,0.58716,-0.08532,0.593326527,19.40045822,-5.77,20.2403231
16/03/2021 11:00,19.50683702,-6.87108,20.68159643,0.98208,-0.09108,0.986294425,18.52475702,-6.78,19.72650559,19.52683702,-6.92108,20.71711158,0.98208,-0.09108,0.986294425,18.54475702,-6.83,19.76251282
16/03/2021 11:30,18.90045172,-6.80432,20.08795276,1.17504,-0.09432,1.178819437,17.72541172,-6.71,18.95295018,18.93045172,-6.84432,20.12974711,1.17504,-0.09432,1.178819437,17.75541172,-6.75,18.99518743
16/03/2021 12:00,18.80453172,-6.80972,19.99956749,1.23912,-0.09972,1.243126081,17.56541172,-6.71,18.80339834,18.83453172,-6.84972,20.04141335,1.23912,-0.09972,1.243126081,17.59541172,-6.75,18.84571606
16/03/2021 12:30,19.021266,-6.68272,20.16103437,0.5886,-0.07272,0.593075171,18.432666,-6.61,19.58201409,19.051266,-6.75272,20.21261892,0.5886,-0.07272,0.593075171,18.462666,-6.68,19.63396128
16/03/2021 13:00,19.17750572,-6.67768,20.30684948,0.4374,-0.06768,0.442605177,18.74010572,-6.61,19.87167991,19.20750572,-6.74768,20.35827747,0.4374,-0.06768,0.442605177,18.77010572,-6.68,19.92333478
16/03/2021 13:30,18.73633918,-6.83632,19.9445651,0.56304,-0.07632,0.568189039,18.17329918,-6.76,19.3898531,18.76633918,-6.88632,19.98991969,0.56304,-0.07632,0.568189039,18.20329918,-6.81,19.43543673
16/03/2021 14:00,18.30327319,-6.9992,19.59588247,0.52488,-0.0792,0.530821679,17.77839319,-6.92,19.0776745,18.33327319,-7.0392,19.63820874,0.52488,-0.0792,0.530821679,17.80839319,-6.96,19.12015868
16/03/2021 14:30,17.67375216,-7.12712,19.05668793,0.66024,-0.08712,0.665963026,17.01351216,-7.04,18.41252823,17.69375216,-7.16712,19.09021934,0.66024,-0.08712,0.665963026,17.03351216,-7.08,18.44632582
16/03/2021 15:00,17.28749783,-7.71648,18.93149875,1.02204,-0.09648,1.026583729,16.26545783,-7.62,17.96189073,17.38749783,-7.17648,18.8102883,1.02204,-0.09648,1.026583729,16.36545783,-7.08,17.83128178
16/03/2021 15:30,17.28495508,-7.04452,18.66534045,0.90756,-0.07452,0.910614289,16.37739508,-6.97,17.79887552,17.29495508,-7.07452,18.68593868,0.90756,-0.07452,0.910614289,16.38739508,-7,17.81984056
16/03/2021 16:00,17.37663652,-8.2484,19.23495774,0.73692,-0.0684,0.740087594,16.63971652,-8.18,18.5416441,17.40663652,-8.2984,19.28352762,0.73692,-0.0684,0.740087594,16.66971652,-8.23,18.59065219
16/03/2021 16:30,18.03469859,-9.153,20.22443478,0.56592,-0.063,0.569415882,17.46877859,-9.09,19.69229101,18.06469859,-9.183,20.26476805,0.56592,-0.063,0.569415882,17.49877859,-9.12,19.73275581
16/03/2021 17:00,18.51759273,-8.593,20.41423252,0.37008,-0.063,0.375404058,18.14751273,-8.53,20.05225968,18.54759273,-8.623,20.45407844,0.37008,-0.063,0.375404058,18.17751273,-8.56,20.09217681
16/03/2021 17:30,19.50810506,-7.05768,20.74552988,0.18036,-0.06768,0.19264037,19.32774506,-6.99,20.55290318,19.53810506,-7.14768,20.80449179,0.18036,-0.06768,0.19264037,19.35774506,-7.08,20.61185809
16/03/2021 18:00,20.55522496,-5.54148,21.28908814,0.0486,-0.05148,0.070796542,20.50662496,-5.49,21.22879571,20.58522496,-5.61148,21.33635851,0.0486,-0.05148,0.070796542,20.53662496,-5.56,21.27596213
16/03/2021 18:30,21.2221778,-6.443,22.1786627,0.00252,-0.063,0.06305038,21.2196578,-6.38,22.15802963,21.2721778,-6.493,22.24105657,0.00252,-0.063,0.06305038,21.2696578,-6.43,22.22033399
16/03/2021 19:00,22.40220842,-6.77776,23.40506297,0,-0.07776,0.07776,22.40220842,-6.7,23.38266328,22.45220842,-6.81776,23.46451607,0,-0.07776,0.07776,22.45220842,-6.74,23.44204051
16/03/2021 19:30,22.5231235,-7.00676,23.58783114,0,-0.08676,0.08676,22.5231235,-6.92,23.56220474,22.5731235,-6.89676,23.60320323,0,-0.08676,0.08676,22.5731235,-6.81,23.57799831
16/03/2021 20:00,21.47468152,-7.09812,22.6173662,0,-0.07812,0.07812,21.47468152,-7.02,22.59297117,21.52468152,-7.15812,22.68370773,0,-0.07812,0.07812,21.52468152,-7.08,22.65917727
16/03/2021 20:30,20.36818835,-7.4474,21.68702062,0,-0.0774,0.0774,20.36818835,-7.37,21.66056316,20.39818835,-7.4974,21.73239735,0,-0.0774,0.0774,20.39818835,-7.42,21.70581691
16/03/2021 21:00,19.26385386,-7.61884,20.71576184,0,-0.07884,0.07884,19.26385386,-7.54,20.68689599,19.28385386,-7.66884,20.752786,0,-0.07884,0.07884,19.28385386,-7.59,20.7237815
16/03/2021 21:30,18.22130544,-8.20848,19.98487217,0,-0.07848,0.07848,18.22130544,-8.13,19.95276602,18.33130544,-7.59848,19.84373093,0,-0.07848,0.07848,18.33130544,-7.52,19.81381233
16/03/2021 22:00,17.1295439,-7.91272,18.86882116,0,-0.07272,0.07272,17.1295439,-7.84,18.83844139,17.1495439,-7.92272,18.89117117,0,-0.07272,0.07272,17.1495439,-7.85,18.86078885
16/03/2021 22:30,15.92874399,-8.7056,18.15247522,0,-0.0756,0.0756,15.92874399,-8.63,18.11634028,15.98874399,-8.6756,18.19082103,0,-0.0756,0.0756,15.98874399,-8.6,18.15488735
16/03/2021 23:00,14.7247748,-8.2674,16.88694454,0,-0.0774,0.0774,14.7247748,-8.19,16.84918672,14.7647748,-8.3374,16.95614384,0,-0.0774,0.0774,14.7647748,-8.26,16.91822021
16/03/2021 23:30,13.43413739,-10.1838,16.85781213,0,-0.0738,0.0738,13.43413739,-10.11,16.81333243,13.47413739,-10.0538,16.81164099,0,-0.0738,0.0738,13.47413739,-9.98,16.76761099
17/03/2021 00:00,12.62622214,-10.4638,16.39855469,0,-0.0738,0.0738,12.62622214,-10.39,16.35156217,12.63622214,-10.5238,16.44458806,0,-0.0738,0.0738,12.63622214,-10.45,16.39745742
17/03/2021 00:30,12.5352081,-9.982,16.02409954,0,-0.072,0.072,12.5352081,-9.91,15.97934736,12.5552081,-10.062,16.089658,0,-0.072,0.072,12.5552081,-9.99,16.04472968
17/03/2021 01:00,12.64119875,-10.4502,16.40142024,0,-0.0702,0.0702,12.64119875,-10.38,16.35678164,12.66119875,-10.5002,16.44871283,0,-0.0702,0.0702,12.66119875,-10.43,16.40398896
17/03/2021 01:30,12.3502159,-10.59164,16.26993149,0,-0.07164,0.07164,12.3502159,-10.52,16.22338537,12.3702159,-10.64164,16.31768192,0,-0.07164,0.07164,12.3702159,-10.57,16.27105225
17/03/2021 02:00,11.9857381,-10.59596,15.9978838,0,-0.07596,0.07596,11.9857381,-10.52,15.94767437,12.0257381,-10.64596,16.06097261,0,-0.07596,0.07596,12.0257381,-10.57,16.01072381
17/03/2021 02:30,11.7757381,-10.59776,15.84236487,0,-0.07776,0.07776,11.7757381,-10.52,15.79045306,11.8057381,-10.71776,15.94508801,0,-0.07776,0.07776,11.8057381,-10.64,15.89292459
17/03/2021 03:00,11.73500156,-8.55452,14.52205475,0,-0.07452,0.07452,11.73500156,-8.48,14.47828242,11.70500156,-8.63452,14.54517093,0,-0.07452,0.07452,11.70500156,-8.56,14.50105726
17/03/2021 03:30,11.44600156,-8.42308,14.21123599,0,-0.07308,0.07308,11.44600156,-8.35,14.16804333,11.46600156,-8.46308,14.25106715,0,-0.07308,0.07308,11.46600156,-8.39,14.20778983
17/03/2021 04:00,11.08200156,-10.242,15.09004051,0,-0.072,0.072,11.08200156,-10.17,15.04126519,11.10200156,-10.272,15.12509248,0,-0.072,0.072,11.10200156,-10.2,15.07628729
17/03/2021 04:30,11.08000156,-10.65164,15.36957609,0,-0.07164,0.07164,11.08000156,-10.58,15.32001418,11.10000156,-10.66164,15.39092597,0,-0.07164,0.07164,11.10000156,-10.59,15.34138633
17/03/2021 05:00,11.07000156,-10.6538,15.36386634,0,-0.0738,0.0738,11.07000156,-10.58,15.31278337,11.09000156,-10.6638,15.38521255,0,-0.0738,0.0738,11.09000156,-10.59,15.33415256
17/03/2021 05:30,11.38483811,-10.46876,15.46639825,0,-0.06876,0.06876,11.38483811,-10.4,15.41993965,11.40483811,-10.55876,15.54212807,0,-0.06876,0.06876,11.40483811,-10.49,15.49549716
17/03/2021 06:00,12.02499257,-9.17416,15.12500109,0,-0.07416,0.07416,12.02499257,-9.1,15.08013416,12.06499257,-9.34416,15.26032018,0,-0.07416,0.07416,12.06499257,-9.27,15.21502369
17/03/2021 06:30,13.29095772,-8.07596,15.55219236,0,-0.07596,0.07596,13.29095772,-8,15.51288359,13.33095772,-8.14596,15.62277498,0,-0.07596,0.07596,13.33095772,-8.07,15.58330305
17/03/2021 07:00,14.5715111,-7.89392,16.57235375,0.02016,-0.04392,0.048325894,14.5513511,-7.85,16.53373276,14.6015111,-7.94392,16.62257476,0.02016,-0.04392,0.048325894,14.5813511,-7.9,16.58390183
17/03/2021 07:30,16.23707998,-8.11444,18.1517741,0.08172,-0.06444,0.104070515,16.15535998,-8.05,18.04987967,16.28707998,-8.23444,18.25034182,0.08172,-0.06444,0.104070515,16.20535998,-8.17,18.14834957
17/03/2021 08:00,17.74454353,-7.26488,19.17413118,0.16596,-0.07488,0.18207069,17.57858353,-7.19,18.99217468,17.79454353,-7.29488,19.23177198,0.16596,-0.07488,0.18207069,17.62858353,-7.22,19.04981253
17/03/2021 08:30,18.61057728,-9.27416,20.79335544,0.31248,-0.07416,0.321159549,18.29809728,-9.2,20.48073153,19.28057728,-3.10416,19.52886248,0.31248,-0.07416,0.321159549,18.96809728,-3.03,19.20858179
17/03/2021 09:00,18.41602355,-6.9366,19.67908389,0.39096,-0.0666,0.396592085,18.02506355,-6.87,19.28988895,18.40602355,-6.9566,19.67678801,0.39096,-0.0666,0.396592085,18.01506355,-6.89,19.28768038
17/03/2021 09:30,18.80955779,-6.81552,20.00626845,0.54144,-0.06552,0.545389901,18.26811779,-6.75,19.47528248,18.84955779,-6.89552,20.07122381,0.54144,-0.06552,0.545389901,18.30811779,-6.83,19.54062632
17/03/2021 10:00,19.21579779,-6.70632,20.35243506,0.78768,-0.07632,0.791368767,18.42811779,-6.63,19.58449452,19.26579779,-6.77632,20.4227686,0.78768,-0.07632,0.791368767,18.47811779,-6.7,19.65530049
17/03/2021 10:30,19.15945579,-6.79316,20.32810293,0.8802,-0.08316,0.88411969,18.27925579,-6.71,19.47191034,19.18945579,-6.84316,20.37312083,0.8802,-0.08316,0.88411969,18.30925579,-6.76,19.5173371
17/03/2021 11:00,19.26679486,-6.78236,20.42571398,0.65016,-0.07236,0.654174285,18.61663486,-6.71,19.78896646,19.30679486,-6.83236,20.48007498,0.65016,-0.07236,0.654174285,18.65663486,-6.76,19.84357892
17/03/2021 11:30,19.41338279,-6.77984,20.56321136,0.52992,-0.06984,0.534502415,18.88346279,-6.71,20.04019129,19.46338279,-6.82984,20.62692376,0.52992,-0.06984,0.534502415,18.93346279,-6.76,20.10406956
17/03/2021 12:00,19.31318733,-6.77768,20.46792982,0.40752,-0.06768,0.413101843,18.90566733,-6.71,20.06111555,19.36318733,-6.82768,20.53168862,0.40752,-0.06768,0.413101843,18.95566733,-6.76,20.12498258
17/03/2021 12:30,20.16642205,-6.68336,21.24504364,0.31788,-0.06336,0.324132973,19.84854205,-6.62,20.92340846,20.19642205,-6.71336,21.28296657,0.31788,-0.06336,0.324132973,19.87854205,-6.65,20.96136766
17/03/2021 13:00,20.15232269,-6.683,21.23154725,0.3798,-0.063,0.384989662,19.77252269,-6.62,20.8513082,20.18232269,-6.713,21.26947386,0.3798,-0.063,0.384989662,19.80252269,-6.65,20.88928924
17/03/2021 13:30,19.9073447,-6.7966,21.03559232,0.45,-0.0666,0.454901704,19.4573447,-6.73,20.58837445,19.9373447,-6.8566,21.08342185,0.45,-0.0666,0.454901704,19.4873447,-6.79,20.63639269
17/03/2021 14:00,19.89197086,-6.79912,21.02185856,0.20592,-0.06912,0.217211005,19.68605086,-6.73,20.80465088,19.93197086,-6.85912,21.07916007,0.20592,-0.06912,0.217211005,19.72605086,-6.79,20.86195538
17/03/2021 14:30,19.312381,-6.91884,20.51434636,0.33552,-0.07884,0.344658405,18.976861,-6.84,20.17193231,19.362381,-6.97884,20.58169103,0.33552,-0.07884,0.344658405,19.026861,-6.9,20.23935373
17/03/2021 15:00,19.02630978,-7.12028,20.3149908,0.31788,-0.08028,0.3278606,18.70842978,-7.04,19.98917069,19.05630978,-7.16028,20.35712534,0.31788,-0.08028,0.3278606,18.73842978,-7.08,20.03135419
17/03/2021 15:30,18.75246233,-7.11776,20.05785011,0.34128,-0.07776,0.35002665,18.41118233,-7.04,19.71124641,18.77246233,-7.15776,20.0907658,0.34128,-0.07776,0.35002665,18.43118233,-7.08,19.74423668
17/03/2021 16:00,19.03331938,-7.02596,20.28870032,0.29808,-0.07596,0.307606255,18.73523938,-6.95,19.98278496,19.07331938,-7.15596,20.37153101,0.29808,-0.07596,0.307606255,18.77523938,-7.08,20.06579213
17/03/2021 16:30,19.47418295,-7.02668,20.70309236,0.2196,-0.07668,0.232602628,19.25458295,-6.95,20.4705023,19.50418295,-7.02668,20.7313141,0.2196,-0.07668,0.232602628,19.28458295,-6.95,20.49872287
17/03/2021 17:00,20.04080047,-7.02272,21.23563702,0.14976,-0.07272,0.166481999,19.89104047,-6.95,21.07026319,20.06080047,-7.02272,21.25451273,0.14976,-0.07272,0.166481999,19.91104047,-6.95,21.0891449
17/03/2021 17:30,20.20770026,-7.08696,21.41439123,0.15804,-0.06696,0.171639981,20.04966026,-7.02,21.24309951,20.29770026,-7.13696,21.515874,0.15804,-0.06696,0.171639981,20.13966026,-7.07,21.34457344
17/03/2021 18:00,20.90551985,-6.94032,22.02745564,0.02412,-0.04032,0.046983793,20.88139985,-6.9,21.99188168,20.94551985,-7.00032,22.08436736,0.02412,-0.04032,0.046983793,20.92139985,-6.96,22.04873175
17/03/2021 18:30,21.6499138,-6.89516,22.72139958,0.00216,-0.06516,0.065195791,21.6477538,-6.83,22.69965076,21.7199138,-6.95516,22.80633478,0.00216,-0.06516,0.065195791,21.7177538,-6.89,22.7844888
17/03/2021 19:00,22.8311148,-6.74912,23.80778074,0,-0.06912,0.06912,22.8311148,-6.68,23.78827869,22.8711148,-6.77912,23.8546507,0,-0.06912,0.06912,22.8711148,-6.71,23.8351
17/03/2021 19:30,23.09817081,-5.08632,23.65155694,0,-0.07632,0.07632,23.09817081,-5.01,23.63526168,23.14817081,-5.32632,23.75305236,0,-0.07632,0.07632,23.14817081,-5.25,23.7360551
17/03/2021 20:00,22.25876218,-5.46136,22.91896478,0,-0.08136,0.08136,22.25876218,-5.38,22.89971383,22.40876218,-4.71136,22.89867977,0,-0.08136,0.08136,22.40876218,-4.63,22.88207863
17/03/2021 20:30,20.65164016,-10.21848,23.0414317,0,-0.07848,0.07848,20.65164016,-10.14,23.00673469,21.53164016,-2.47848,21.6738181,0,-0.07848,0.07848,21.53164016,-2.4,21.66498391
17/03/2021 21:00,19.4764788,-10.38136,22.07047489,0,-0.08136,0.08136,19.4764788,-10.3,22.03232231,20.3264788,-2.62136,20.49481077,0,-0.08136,0.08136,20.3264788,-2.54,20.48456347
17/03/2021 21:30,18.75504201,-8.27244,20.49841127,0,-0.08244,0.08244,18.75504201,-8.19,20.46528038,18.91504201,-7.00244,20.16960536,0,-0.08244,0.08244,18.91504201,-6.92,20.1411324
17/03/2021 22:00,17.54842622,-8.4064,19.45802724,0,-0.0864,0.0864,17.54842622,-8.32,19.42085639,17.64842622,-7.7864,19.28976343,0,-0.0864,0.0864,17.64842622,-7.7,19.25504994
17/03/2021 22:30,16.27764399,-8.15128,18.20453404,0,-0.07128,0.07128,16.27764399,-8.08,18.1727294,16.33764399,-8.16128,18.26266964,0,-0.07128,0.07128,16.33764399,-8.09,18.23092733
17/03/2021 23:00,15.16382618,-8.15452,17.21736974,0,-0.07452,0.07452,15.16382618,-8.08,17.1822008,15.20382618,-8.16452,17.25733807,0,-0.07452,0.07452,15.20382618,-8.09,17.22220748
17/03/2021 23:30,14.05375592,-8.391,16.36816839,0,-0.081,0.081,14.05375592,-8.31,16.32679256,14.09375592,-8.411,16.41276567,0,-0.081,0.081,14.09375592,-8.33,16.3714036
18/03/2021 00:00,13.18960503,-8.53064,15.70788018,0,-0.08064,0.08064,13.18960503,-8.45,15.66423253,13.21960503,-8.57064,15.75480331,0,-0.08064,0.08064,13.21960503,-8.49,15.71108071
18/03/2021 00:30,12.99470895,-8.52668,15.5424172,0,-0.07668,0.07668,12.99470895,-8.45,15.50048259,13.01470895,-8.56668,15.58109929,0,-0.07668,0.07668,13.01470895,-8.49,15.53907169
18/03/2021 01:00,13.16974359,-8.52524,15.68827152,0,-0.07524,0.07524,13.16974359,-8.45,15.64751246,13.19974359,-8.56524,15.73520152,0,-0.07524,0.07524,13.19974359,-8.49,15.69437258
18/03/2021 01:30,12.86974359,-8.52632,15.43788952,0,-0.07632,0.07632,12.86974359,-8.45,15.39586958,12.88974359,-8.56632,15.47667045,0,-0.07632,0.07632,12.88974359,-8.49,15.43455829
18/03/2021 02:00,12.51963264,-8.53028,15.14948442,0,-0.08028,0.08028,12.51963264,-8.45,15.10442655,12.58963264,-8.57028,15.22985717,0,-0.08028,0.08028,12.58963264,-8.49,15.18482631
18/03/2021 02:30,12.2455419,-8.531,14.92418364,0,-0.081,0.081,12.2455419,-8.45,14.87803066,12.2955419,-8.571,14.98807498,0,-0.081,0.081,12.2955419,-8.49,14.94190251
18/03/2021 03:00,11.89456669,-9.27172,15.08129664,0,-0.08172,0.08172,11.89456669,-9.19,15.03119479,12.00456669,-8.24172,14.5614412,0,-0.08172,0.08172,12.00456669,-8.16,14.51534434
18/03/2021 03:30,11.35987066,-11.57596,16.21880117,0,-0.07596,0.07596,11.35987066,-11.5,16.16467325,11.57987066,-9.11596,14.73750763,0,-0.07596,0.07596,11.57987066,-9.04,14.69064343
18/03/2021 04:00,11.19736688,-10.6556,15.45712898,0,-0.0756,0.0756,11.19736688,-10.58,15.40511035,11.21736688,-10.7456,15.53374517,0,-0.0756,0.0756,11.21736688,-10.67,15.48154448
18/03/2021 04:30,11.19331492,-10.65848,15.45617982,0,-0.07848,0.07848,11.19331492,-10.58,15.40216539,11.21331492,-10.74848,15.53281216,0,-0.07848,0.07848,11.21331492,-10.67,15.47860883
18/03/2021 05:00,11.18197397,-10.6538,15.44474008,0,-0.0738,0.0738,11.18197397,-10.58,15.39392548,11.20197397,-10.6538,15.45922622,0,-0.0738,0.0738,11.20197397,-10.58,15.40845939
18/03/2021 05:30,11.52624898,-10.49516,15.58854704,0,-0.06516,0.06516,11.52624898,-10.43,15.54475202,11.55624898,-10.54516,15.64440123,0,-0.06516,0.06516,11.55624898,-10.48,15.60055417
