Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2021 06:00,12.31346909,-8.42236,14.91836684,0,-0.07236,0.07236,12.31346909,-8.35,14.87763493,12.33346909,-8.65236,15.06578221,0,-0.07236,0.07236,12.33346909,-8.58,15.02434225
18/03/2021 06:30,13.20159461,-10.00488,16.56441137,0,-0.07488,0.07488,13.20159461,-9.93,16.51929176,13.23159461,-10.04488,16.61248657,0,-0.07488,0.07488,13.23159461,-9.97,16.5673171
18/03/2021 07:00,14.35237558,-9.9768,17.47933703,0.01656,-0.0468,0.049643465,14.33581558,-9.93,17.43905124,14.39237558,-10.0168,17.53501517,0.01656,-0.0468,0.049643465,14.37581558,-9.97,17.49471273
18/03/2021 07:30,16.37698281,-8.1812,18.30676376,0.0828,-0.0612,0.102962517,16.29418281,-8.12,18.20535068,16.43698281,-8.2212,18.37831693,0.0828,-0.0612,0.102962517,16.35418281,-8.16,18.27689512
18/03/2021 08:00,17.72201147,-7.362,19.1903292,0.20088,-0.072,0.213393473,17.52113147,-7.29,18.97720074,17.74201147,-7.412,19.22801901,0.20088,-0.072,0.213393473,17.54113147,-7.34,19.01491239
18/03/2021 08:30,18.87021002,-7.14028,20.17593677,0.3222,-0.08028,0.332050777,18.54801002,-7.06,19.84621565,18.92021002,-7.19028,20.24041683,0.3222,-0.08028,0.332050777,18.59801002,-7.11,19.91075279
18/03/2021 09:00,19.14193008,-6.93524,20.35954423,0.3042,-0.07524,0.313366714,18.83773008,-6.86,20.04793442,19.18193008,-6.98524,20.41421121,0.3042,-0.07524,0.313366714,18.87773008,-6.91,20.10265637
18/03/2021 09:30,19.72949498,-6.79912,20.86818164,0.35064,-0.06912,0.357387722,19.37885498,-6.73,20.51421265,19.78949498,-6.88912,20.95433335,0.35064,-0.06912,0.357387722,19.43885498,-6.82,20.60052143
18/03/2021 10:00,19.71481847,-6.80668,20.85677252,0.42336,-0.07668,0.430248198,19.29145847,-6.73,20.4316732,19.77481847,-6.89668,20.9429616,0.42336,-0.07668,0.430248198,19.35145847,-6.82,20.51807362
18/03/2021 10:30,19.751055,-6.80668,20.89102836,0.42804,-0.07668,0.434854072,19.323015,-6.73,20.46147132,19.741055,-6.89668,20.91108432,0.42804,-0.07668,0.434854072,19.313015,-6.82,20.48181994
18/03/2021 11:00,19.66862893,-6.80596,20.81288196,0.522,-0.07596,0.527497793,19.14662893,-6.73,20.29498212,19.71862893,-6.89596,20.88967666,0.522,-0.07596,0.527497793,19.19662893,-6.82,20.37211236
18/03/2021 11:30,19.37245678,-6.9736,20.58939481,0.9486,-0.0936,0.953206651,18.42385678,-6.88,19.66654262,19.40245678,-7.0236,20.63458956,0.9486,-0.0936,0.953206651,18.45385678,-6.93,19.71217213
18/03/2021 12:00,18.97563252,-6.98728,20.22119461,1.18116,-0.10728,1.186021899,17.79447252,-6.88,19.07819835,19.00563252,-7.03728,20.26665679,1.18116,-0.10728,1.186021899,17.82447252,-6.93,19.12424432
18/03/2021 12:30,19.26073308,-6.91016,20.46279918,1.23012,-0.11016,1.235042688,18.03061308,-6.8,19.27026228,19.28073308,-6.96016,20.49854862,1.23012,-0.11016,1.235042688,18.05061308,-6.85,19.30666032
18/03/2021 13:00,19.36912226,-6.89144,20.55857102,0.92628,-0.09144,0.930782419,18.44284226,-6.8,19.65651115,19.39912226,-6.86144,20.5768147,0.92628,-0.09144,0.930782419,18.47284226,-6.77,19.67431831
18/03/2021 13:30,18.90960516,-7.45972,20.32782797,1.01952,-0.09972,1.024385235,17.89008516,-7.36,19.34488943,18.98960516,-7.08972,20.26990957,1.01952,-0.09972,1.024385235,17.97008516,-6.99,19.28170274
18/03/2021 14:00,18.08303731,-8.44828,19.95920022,1.11564,-0.09828,1.119960521,16.96739731,-8.35,18.91071314,18.10303731,-8.47828,19.99002731,1.11564,-0.09828,1.119960521,16.98739731,-8.38,18.94191298
18/03/2021 14:30,17.87168121,-7.11116,19.23448949,1.0566,-0.10116,1.061431536,16.81508121,-7.01,18.21776759,17.90168121,-7.17116,19.28459815,1.0566,-0.10116,1.061431536,16.84508121,-7.07,18.26859767
18/03/2021 15:00,17.62569292,-7.0964,19.00063009,0.78336,-0.0864,0.788110303,16.84233292,-7.01,18.24292406,17.64569292,-7.1564,19.04165276,0.78336,-0.0864,0.788110303,16.86233292,-7.07,18.28450633
18/03/2021 15:30,17.62923146,-7.25848,19.06502908,0.69336,-0.07848,0.69778736,16.93587146,-7.18,18.39500318,17.64923146,-7.29848,19.09877434,0.69336,-0.07848,0.69778736,16.95587146,-7.22,18.42905252
18/03/2021 16:00,17.8791758,-7.172,19.26402116,0.61956,-0.072,0.623729584,17.2596158,-7.1,18.66291343,17.9091758,-7.222,19.3105117,0.61956,-0.072,0.623729584,17.2896158,-7.15,18.70971177
18/03/2021 16:30,18.47202784,-7.03048,19.76470242,0.36504,-0.06048,0.370016259,18.10698784,-6.97,19.40216248,18.50202784,-7.11048,19.82130067,0.36504,-0.06048,0.370016259,18.13698784,-7.05,19.45900378
18/03/2021 17:00,19.42407416,-7.024,20.65505345,0.1638,-0.054,0.172471563,19.26027416,-6.97,20.48265268,19.46407416,-7.034,20.69607062,0.1638,-0.054,0.172471563,19.30027416,-6.98,20.52366884
18/03/2021 17:30,20.06169092,-6.9232,21.22267986,0.07992,-0.0432,0.09084848,19.98177092,-6.88,21.13304448,20.11169092,-6.9632,21.28300415,0.07992,-0.0432,0.09084848,20.03177092,-6.92,21.19335382
18/03/2021 18:00,21.03158441,-5.92844,21.85117716,0.03888,-0.02844,0.048171444,20.99270441,-5.9,21.80604591,21.08158441,-5.99844,21.91835951,0.03888,-0.02844,0.048171444,21.04270441,-5.97,21.87318698
18/03/2021 18:30,21.84381736,-6.71896,22.85381326,0.00396,-0.04896,0.049119886,21.83985736,-6.67,22.83567975,21.89381736,-6.74896,22.91042775,0.00396,-0.04896,0.049119886,21.88985736,-6.7,22.89226628
18/03/2021 19:00,22.80453923,-6.58372,23.73588799,0,-0.06372,0.06372,22.80453923,-6.52,23.71829272,22.86453923,-6.64372,23.81021146,0,-0.06372,0.06372,22.86453923,-6.58,23.79251047
18/03/2021 19:30,22.56923808,-6.68516,23.53851889,0,-0.06516,0.06516,22.56923808,-6.62,23.52009582,22.62923808,-6.76516,23.61884429,0,-0.06516,0.06516,22.62923808,-6.7,23.60026305
18/03/2021 20:00,21.69435364,-7.0002,22.79578426,0,-0.0702,0.0702,21.69435364,-6.93,22.77432502,21.75435364,-7.0702,22.87443181,0,-0.0702,0.0702,21.75435364,-7,22.85283139
18/03/2021 20:30,20.70751327,-7.2602,21.9433728,0,-0.0702,0.0702,20.70751327,-7.19,21.92024648,20.74751327,-7.3202,22.00101441,0,-0.0702,0.0702,20.74751327,-7.25,21.9777571
18/03/2021 21:00,19.50535379,-7.67128,20.95966038,0,-0.07128,0.07128,19.50535379,-7.6,20.93367685,19.62535379,-6.98128,20.83009317,0,-0.07128,0.07128,19.62535379,-6.91,20.80631181
18/03/2021 21:30,18.38508494,-8.08632,20.08481813,0,-0.07632,0.07632,18.38508494,-8.01,20.05421273,18.48508494,-7.54632,19.96610404,0,-0.07632,0.07632,18.48508494,-7.47,19.93738361
18/03/2021 22:00,16.98813642,-8.98228,19.21661086,0,-0.06228,0.06228,16.98813642,-8.92,19.18757877,17.06813642,-8.52228,19.07748771,0,-0.06228,0.06228,17.06813642,-8.46,19.04974753
18/03/2021 22:30,16.09466658,-7.96228,17.95650843,0,-0.06228,0.06228,16.09466658,-7.9,17.92897912,16.12466658,-8.00228,18.00114878,0,-0.06228,0.06228,16.12466658,-7.94,17.97354924
18/03/2021 23:00,14.90715889,-8.17948,17.0037431,0,-0.06948,0.06948,14.90715889,-8.11,16.97042976,14.92715889,-8.20948,17.03571644,0,-0.06948,0.06948,14.92715889,-8.14,17.00234315
18/03/2021 23:30,13.5584741,-10.39308,17.08356906,0,-0.07308,0.07308,13.5584741,-10.32,17.03920831,13.7084741,-9.10308,16.45564729,0,-0.07308,0.07308,13.7084741,-9.03,16.41533314
19/03/2021 00:00,12.64236833,-10.38696,16.36210302,0,-0.06696,0.06696,12.64236833,-10.32,16.3196776,12.67236833,-10.36696,16.37262284,0,-0.06696,0.06696,12.67236833,-10.3,16.33030677
19/03/2021 00:30,12.44548766,-10.38408,16.20861748,0,-0.06408,0.06408,12.44548766,-10.32,16.16763938,12.44548766,-10.36408,16.19581173,0,-0.06408,0.06408,12.44548766,-10.3,16.15488048
19/03/2021 01:00,12.63945785,-10.38408,16.35802593,0,-0.06408,0.06408,12.63945785,-10.32,16.31742304,12.66945785,-10.36408,16.36854656,0,-0.06408,0.06408,12.66945785,-10.3,16.32804833
19/03/2021 01:30,12.35446608,-10.3848,16.13929686,0,-0.0648,0.0648,12.35446608,-10.32,16.09767785,12.38446608,-10.4248,16.18800343,0,-0.0648,0.0648,12.38446608,-10.36,16.14634944
19/03/2021 02:00,11.9012855,-10.38624,15.79603045,0,-0.06624,0.06624,11.9012855,-10.32,15.75255524,11.9212855,-10.52624,15.90342028,0,-0.06624,0.06624,11.9212855,-10.46,15.85965473
19/03/2021 02:30,11.59338943,-10.53768,15.66682413,0,-0.06768,0.06768,11.59338943,-10.47,15.62138209,11.61338943,-10.52768,15.67491181,0,-0.06768,0.06768,11.61338943,-10.46,15.62953659
19/03/2021 03:00,11.30718905,-10.53984,15.45770848,0,-0.06984,0.06984,11.30718905,-10.47,15.41017275,11.36718905,-10.52984,15.49485455,0,-0.06984,0.06984,11.36718905,-10.46,15.44747834
19/03/2021 03:30,11.10066059,-10.54056,15.30777811,0,-0.07056,0.07056,11.10066059,-10.47,15.25927802,11.12066059,-10.53056,15.31541008,0,-0.07056,0.07056,11.12066059,-10.46,15.26698045
19/03/2021 04:00,10.90126264,-10.54164,15.1645541,0,-0.07164,0.07164,10.90126264,-10.47,15.11484128,10.92126264,-10.60164,15.22066846,0,-0.07164,0.07164,10.92126264,-10.53,15.17085619
19/03/2021 04:30,10.90126264,-10.54524,15.16705686,0,-0.07524,0.07524,10.90126264,-10.47,15.11484128,10.92126264,-10.60524,15.22317618,0,-0.07524,0.07524,10.92126264,-10.53,15.17085619
19/03/2021 05:00,10.87329192,-10.54488,15.14671487,0,-0.07488,0.07488,10.87329192,-10.47,15.09468043,10.96329192,-10.60488,15.25310623,0,-0.07488,0.07488,10.96329192,-10.53,15.20114041
19/03/2021 05:30,11.22749374,-10.54128,15.40049349,0,-0.07128,0.07128,11.22749374,-10.47,15.35179194,11.25749374,-10.60128,15.46345055,0,-0.07128,0.07128,11.25749374,-10.53,15.41467046
19/03/2021 06:00,11.6853269,-10.43128,15.66392247,0,-0.07128,0.07128,11.6853269,-10.36,15.61654458,11.7053269,-10.44128,15.68550305,0,-0.07128,0.07128,11.7053269,-10.37,15.63814496
19/03/2021 06:30,12.73933923,-9.37912,15.81956561,0,-0.06912,0.06912,12.73933923,-9.31,15.77868385,12.76933923,-9.45912,15.89122323,0,-0.06912,0.06912,12.76933923,-9.39,15.85017743
19/03/2021 07:00,14.11986078,-7.89588,16.17762002,0.00288,-0.06588,0.065942921,14.11698078,-7.83,16.14304948,14.16986078,-7.93588,16.2407865,0.00288,-0.06588,0.065942921,14.16698078,-7.87,16.20617921
19/03/2021 07:30,15.77872992,-8.586,17.96351062,0.02412,-0.036,0.043333294,15.75460992,-8.55,17.92512855,15.82872992,-8.616,18.02176869,0.02412,-0.036,0.043333294,15.80460992,-8.58,17.98338385
19/03/2021 08:00,16.96250425,-9.11392,19.25591048,0.063,-0.04392,0.076798219,16.89950425,-9.07,19.17962836,17.00250425,-9.16392,19.314828,0.063,-0.04392,0.076798219,16.93950425,-9.12,19.23853436
19/03/2021 08:30,18.39392038,-7.11804,19.72315392,0.1188,-0.06804,0.136904644,18.27512038,-7.05,19.58781573,18.44392038,-7.15804,19.78422947,0.1188,-0.06804,0.136904644,18.32512038,-7.09,19.64887114
19/03/2021 09:00,18.77172541,-6.92372,20.00788779,0.20772,-0.06372,0.217273645,18.56400541,-6.86,19.79095493,18.80172541,-7.00372,20.06382248,0.20772,-0.06372,0.217273645,18.59400541,-6.94,19.84693017
19/03/2021 09:30,18.92277673,-6.92408,20.14979809,0.38844,-0.06408,0.393690081,18.53433673,-6.86,19.76312824,18.95277673,-6.91408,20.17454456,0.38844,-0.06408,0.393690081,18.56433673,-6.85,19.78780175
19/03/2021 10:00,19.29054067,-6.77272,20.44491857,0.6462,-0.07272,0.650278893,18.64434067,-6.7,19.81164907,19.32054067,-6.84272,20.49649016,0.6462,-0.07272,0.650278893,18.67434067,-6.77,19.86363258
19/03/2021 10:30,19.73477903,-6.76264,20.86132314,0.25884,-0.06264,0.266311688,19.47593903,-6.7,20.59616957,19.76477903,-6.77264,20.8929448,0.25884,-0.06264,0.266311688,19.50593903,-6.71,20.6277909
19/03/2021 11:00,19.76879817,-6.67228,20.86443628,0.37944,-0.06228,0.384517245,19.38935817,-6.61,20.48509971,19.73879817,-6.77228,20.86825171,0.37944,-0.06228,0.384517245,19.35935817,-6.71,20.48923739
19/03/2021 11:30,19.79567931,-6.56552,20.85605361,0.35712,-0.06552,0.363080659,19.43855931,-6.5,20.49652625,19.81567931,-6.66552,20.90670475,0.35712,-0.06552,0.363080659,19.45855931,-6.6,20.54739717
19/03/2021 12:00,20.04675391,-6.49336,21.07216331,0.21456,-0.06336,0.223719653,19.83219391,-6.43,20.8485207,20.09675391,-6.53336,21.1320683,0.21456,-0.06336,0.223719653,19.88219391,-6.47,20.90843215
19/03/2021 12:30,20.3975597,-6.57084,21.42980122,0.31428,-0.06084,0.320114704,20.0832797,-6.51,21.11203978,20.4675597,-6.62084,21.51177637,0.31428,-0.06084,0.320114704,20.1532797,-6.56,21.19406244
19/03/2021 13:00,20.4405966,-6.573,21.47143028,0.28872,-0.063,0.295513516,20.1518766,-6.51,21.17730461,20.4705966,-6.623,21.51533067,0.28872,-0.063,0.295513516,20.1818766,-6.56,21.22125687
19/03/2021 13:30,20.21588243,-6.67732,21.29010344,0.28692,-0.06732,0.29471184,19.92896243,-6.61,20.99656266,20.26588243,-6.72732,21.35328604,0.28692,-0.06732,0.29471184,19.97896243,-6.66,21.05978489
19/03/2021 14:00,19.83736966,-6.76804,20.96014314,0.3888,-0.06804,0.394708603,19.44856966,-6.7,20.57029076,19.85736966,-6.72804,20.96620262,0.3888,-0.06804,0.394708603,19.46856966,-6.66,20.5762194
19/03/2021 14:30,19.53736399,-6.77164,20.67761349,0.29556,-0.07164,0.304118403,19.24180399,-6.7,20.37491155,19.57736399,-6.83164,20.73510274,0.29556,-0.07164,0.304118403,19.28180399,-6.76,20.43246351
19/03/2021 15:00,19.33958804,-6.90524,20.53538422,0.2952,-0.07524,0.30463765,19.04438804,-6.83,20.23209371,19.37958804,-6.95524,20.58989549,0.2952,-0.07524,0.30463765,19.08438804,-6.88,20.28665243
19/03/2021 15:30,19.23974102,-6.90128,20.44004159,0.14832,-0.07128,0.164558989,19.09142102,-6.83,20.27637187,19.33974102,-6.95128,20.55105536,0.14832,-0.07128,0.164558989,19.19142102,-6.88,20.38737454
19/03/2021 16:00,19.67298026,-6.87824,20.84073745,0.07524,-0.04824,0.08937648,19.59774026,-6.83,20.75380262,19.72298026,-6.92824,20.90446028,0.07524,-0.04824,0.08937648,19.64774026,-6.88,20.81749498
19/03/2021 16:30,20.18546568,-6.82552,21.30823193,0.09288,-0.06552,0.113664264,20.09258568,-6.76,21.19928299,20.23546568,-6.94552,21.39425903,0.09288,-0.06552,0.113664264,20.14258568,-6.88,21.28516286
19/03/2021 17:00,20.583677,-6.8032,21.67882121,0.036,-0.0432,0.056233798,20.547677,-6.76,21.6311033,20.633677,-6.9232,21.76417526,0.036,-0.0432,0.056233798,20.597677,-6.88,21.7163233
19/03/2021 17:30,21.18105158,-6.81148,22.24934169,0.0108,-0.05148,0.052600669,21.17025158,-6.76,22.223347,21.22105158,-6.80148,22.28437031,0.0108,-0.05148,0.052600669,21.21025158,-6.75,22.25842025
19/03/2021 18:00,21.87118064,-5.07928,22.45323201,0.68868,0.00072,0.688680376,21.18250064,-5.08,21.78312955,21.92118064,-4.98928,22.48179431,0.68868,0.00072,0.688680376,21.23250064,-4.99,21.81098767
19/03/2021 18:30,22.01432277,-6.92504,23.07783755,6.47388,0.44496,6.489153385,15.54044277,-7.37,17.19948434,22.05432277,-7.00504,23.14008942,6.47388,0.44496,6.489153385,15.58044277,-7.45,17.26999412
19/03/2021 19:00,22.53829656,-6.92936,23.57945805,6.46992,0.44064,6.484907742,16.06837656,-7.37,17.67794178,22.58829656,-6.94936,23.63312815,6.46992,0.44064,6.484907742,16.11837656,-7.39,17.73172758
19/03/2021 19:30,21.84094532,-7.1052,22.96760239,0.55332,-0.0252,0.553893548,21.28762532,-7.08,22.43411223,21.86094532,-7.1752,23.00835555,0.55332,-0.0252,0.553893548,21.30762532,-7.15,22.47526188
19/03/2021 20:00,20.98743527,-7.23524,22.19957516,0,-0.07524,0.07524,20.98743527,-7.16,22.17516717,21.04743527,-7.22524,22.25305877,0,-0.07524,0.07524,21.04743527,-7.15,22.22874336
19/03/2021 20:30,19.86965571,-7.44236,21.21772703,0,-0.07236,0.07236,19.86965571,-7.37,21.19245427,19.90965571,-7.51236,21.2798013,0,-0.07236,0.07236,19.90965571,-7.44,21.25436404
19/03/2021 21:00,19.01849225,-7.62524,20.49017649,0,-0.07524,0.07524,19.01849225,-7.55,20.46229575,19.04849225,-7.69524,20.54414212,0,-0.07524,0.07524,19.04849225,-7.62,20.51607801
19/03/2021 21:30,18.22036405,-7.86956,19.84720738,0,-0.07956,0.07956,18.22036405,-7.79,19.81579588,18.25036405,-7.90956,19.89062411,0,-0.07956,0.07956,18.25036405,-7.83,19.85912103
19/03/2021 22:00,17.31498859,-8.0092,19.07763388,0,-0.0792,0.0792,17.31498859,-7.93,19.04451968,17.32498859,-8.0392,19.09931848,0,-0.0792,0.0792,17.32498859,-7.96,19.06611732
19/03/2021 22:30,16.47861068,-8.21028,18.41068461,0,-0.08028,0.08028,16.47861068,-8.13,18.37502408,16.52861068,-8.24028,18.46881657,0,-0.08028,0.08028,16.52861068,-8.16,18.43313785
19/03/2021 23:00,16.47861068,-8.21064,18.41084515,0,-0.08064,0.08064,16.47861068,-8.13,18.37502408,16.52861068,-8.24064,18.4689772,0,-0.08064,0.08064,16.52861068,-8.16,18.43313785
19/03/2021 23:30,15.28161333,-8.32316,17.40122692,0,-0.08316,0.08316,15.28161333,-8.24,17.36160436,15.31161333,-8.36316,17.4467174,0,-0.08316,0.08316,15.31161333,-8.28,17.40700729
20/03/2021 00:00,14.23825892,-9.65884,17.20526684,0,-0.07884,0.07884,14.23825892,-9.58,17.16113099,14.27825892,-9.41884,17.1050643,0,-0.07884,0.07884,14.27825892,-9.34,17.06177827
20/03/2021 00:30,13.33546146,-10.581,17.02328092,0,-0.081,0.081,13.33546146,-10.5,16.97305312,13.35546146,-10.631,17.07004721,0,-0.081,0.081,13.35546146,-10.55,17.01971947
20/03/2021 01:00,13.1362853,-10.69452,16.93914843,0,-0.07452,0.07452,13.1362853,-10.62,16.89219913,13.1562853,-10.74452,16.98624599,0,-0.07452,0.07452,13.1562853,-10.67,16.93920727
20/03/2021 01:30,13.14457974,-10.52452,16.83880928,0,-0.07452,0.07452,13.14457974,-10.45,16.79233386,13.23457974,-10.57452,16.94032391,0,-0.07452,0.07452,13.23457974,-10.5,16.89390721
20/03/2021 02:00,12.85457974,-10.52704,16.61501705,0,-0.07704,0.07704,12.85457974,-10.45,16.56631282,12.87457974,-10.57704,16.66219009,0,-0.07704,0.07704,12.87457974,-10.5,16.6133923
20/03/2021 02:30,12.37707866,-10.7274,16.37892508,0,-0.0774,0.0774,12.37707866,-10.65,16.3283366,12.40707866,-10.7474,16.41469487,0,-0.0774,0.0774,12.40707866,-10.67,16.36412237
20/03/2021 03:00,12.09438523,-10.71912,16.16086903,0,-0.06912,0.06912,12.09438523,-10.65,16.1151064,12.11438523,-10.73912,16.18910214,0,-0.06912,0.06912,12.11438523,-10.67,16.14333391
20/03/2021 03:30,11.68355223,-9.19056,14.86511977,0,-0.07056,0.07056,11.68355223,-9.12,14.82159886,11.70355223,-9.24056,14.91177668,0,-0.07056,0.07056,11.70355223,-9.17,14.86815505
20/03/2021 04:00,11.53393102,-8.55416,14.35984743,0,-0.07416,0.07416,11.53393102,-8.48,14.31579424,11.53393102,-8.57416,14.3717704,0,-0.07416,0.07416,11.53393102,-8.5,14.32765036
20/03/2021 04:30,11.32938569,-8.55776,14.19824765,0,-0.07776,0.07776,11.32938569,-8.48,14.15151512,11.33938569,-8.63776,14.25456297,0,-0.07776,0.07776,11.33938569,-8.56,14.20757783
20/03/2021 05:00,11.20332955,-8.56064,14.09961525,0,-0.08064,0.08064,11.20332955,-8.48,14.05080044,11.21332955,-8.64064,14.15625018,0,-0.08064,0.08064,11.21332955,-8.56,14.10717405
20/03/2021 05:30,11.37088836,-8.55776,14.23138638,0,-0.07776,0.07776,11.37088836,-8.48,14.18476302,11.39088836,-8.63776,14.29556698,0,-0.07776,0.07776,11.39088836,-8.56,14.24871705
20/03/2021 06:00,11.35896864,-8.55632,14.22099788,0,-0.07632,0.07632,11.35896864,-8.48,14.17520965,11.37896864,-8.63632,14.2852004,0,-0.07632,0.07632,11.37896864,-8.56,14.23918984
20/03/2021 06:30,11.58375824,-8.45344,14.34029646,0,-0.07344,0.07344,11.58375824,-8.38,14.2971275,11.59375824,-8.55344,14.40751769,0,-0.07344,0.07344,11.59375824,-8.48,14.36403947
20/03/2021 07:00,11.90939141,-9.67056,15.34122989,0.00144,-0.07056,0.070574692,11.90795141,-9.6,15.29572838,11.91939141,-9.75056,15.39952311,0.00144,-0.07056,0.070574692,11.91795141,-9.68,15.35382577
20/03/2021 07:30,12.29545583,-10.27608,16.02423334,0.0162,-0.04608,0.048844717,12.27925583,-10.23,15.98227217,12.30545583,-10.30608,16.05115348,0.0162,-0.04608,0.048844717,12.28925583,-10.26,16.0091664
20/03/2021 08:00,13.5281975,-8.46132,15.95638004,0.03168,-0.03132,0.044548455,13.4965175,-8.43,15.91291566,13.5681975,-8.49132,16.00620189,0.03168,-0.03132,0.044548455,13.5365175,-8.46,15.96273492
20/03/2021 08:30,14.50576353,-7.85988,16.49832989,0.0342,-0.02988,0.045414253,14.47156353,-7.83,16.45402841,14.53576353,-7.93988,16.56291387,0.0342,-0.02988,0.045414253,14.50156353,-7.91,16.51857878
20/03/2021 09:00,15.75398378,-9.63876,18.46872219,0.08064,-0.06876,0.10597522,15.67334378,-9.57,18.36405743,15.77398378,-9.67876,18.50667337,0.08064,-0.06876,0.10597522,15.69334378,-9.61,18.40198736
20/03/2021 09:30,17.15923244,-7.71948,18.8156751,0.17532,-0.06948,0.188585717,16.98391244,-7.65,18.62728595,17.18923244,-7.86948,18.9049842,0.17532,-0.06948,0.188585717,17.01391244,-7.8,18.71665613
20/03/2021 10:00,18.06053645,-7.3402,19.4951664,0.31932,-0.0702,0.326945412,17.74121645,-7.27,19.17299301,18.10053645,-7.2702,19.50603055,0.31932,-0.0702,0.326945412,17.78121645,-7.2,19.18362996
20/03/2021 10:30,18.52947938,-7.19804,19.87846538,0.3888,-0.06804,0.394708603,18.14067938,-7.13,19.49156608,18.57947938,-7.26804,19.95047517,0.3888,-0.06804,0.394708603,18.19067938,-7.2,19.56376284
20/03/2021 11:00,18.80242294,-7.14272,20.11341734,0.32076,-0.07272,0.328899948,18.48166294,-7.07,19.78779333,18.84242294,-7.16272,20.15791308,0.32076,-0.07272,0.328899948,18.52166294,-7.09,19.83229936
20/03/2021 11:30,19.14759557,-7.04128,20.40122644,0.27396,-0.07128,0.283081119,18.87363557,-6.97,20.11951837,19.16759557,-7.09128,20.43729365,0.27396,-0.07128,0.283081119,18.89363557,-7.02,20.15564102
20/03/2021 12:00,19.54550485,-6.9338,20.73895712,0.2394,-0.0738,0.250517065,19.30610485,-6.86,20.48866234,19.57550485,-7.0038,20.79070958,0.2394,-0.0738,0.250517065,19.33610485,-6.93,20.54044427
20/03/2021 12:30,19.70116999,-7.00128,20.90822853,0.2214,-0.07128,0.232591484,19.47976999,-6.93,20.67574276,19.74116999,-7.00128,20.94592357,0.2214,-0.07128,0.232591484,19.51976999,-6.93,20.71343333
20/03/2021 13:00,20.0621432,-6.89732,21.21467918,0.26856,-0.06732,0.276869023,19.7935832,-6.83,20.93883559,20.0821432,-6.99732,21.26628699,0.26856,-0.06732,0.276869023,19.8135832,-6.93,20.99054499
20/03/2021 13:30,20.0376632,-6.9802,21.21865072,0.24408,-0.0702,0.253974578,19.7935832,-6.91,20.96506703,20.0576632,-7.0002,21.24412043,0.24408,-0.0702,0.253974578,19.8135832,-6.93,20.99054499
20/03/2021 14:00,20.03619255,-7.08344,21.25145017,0.2142,-0.07344,0.22644,19.82199255,-7.01,21.02502054,20.05619255,-7.12344,21.28366174,0.2142,-0.07344,0.22644,19.84199255,-7.05,21.05723554
20/03/2021 14:30,19.82730203,-7.18604,21.08935932,0.20844,-0.08604,0.225499701,19.61886203,-7.1,20.86407792,19.86730203,-7.21604,21.13719289,0.20844,-0.08604,0.225499701,19.65886203,-7.13,20.91190466
20/03/2021 15:00,19.66918203,-7.18136,20.93916553,0.22032,-0.08136,0.234862411,19.44886203,-7.1,20.70430473,19.70918203,-7.21136,20.98703336,0.22032,-0.08136,0.234862411,19.48886203,-7.13,20.75217201
20/03/2021 15:30,19.08286999,-7.37704,20.45914578,0.24228,-0.07704,0.254233672,18.84058999,-7.3,20.20539114,19.11286999,-7.43704,20.50881184,0.24228,-0.07704,0.254233672,18.87058999,-7.36,20.25509236
20/03/2021 16:00,18.97344727,-7.37488,20.35633946,0.135,-0.07488,0.154376211,18.83844727,-7.3,20.20339317,19.00344727,-7.43488,20.40608852,0.135,-0.07488,0.154376211,18.86844727,-7.36,20.25309612
20/03/2021 16:30,19.15198359,-7.30596,20.4981835,0.13068,-0.07596,0.15115285,19.02130359,-7.23,20.34902676,19.18198359,-7.36596,20.54764855,0.13068,-0.07596,0.15115285,19.05130359,-7.29,20.39843789
20/03/2021 17:00,19.6702766,-7.29876,20.98074544,0.12384,-0.06876,0.141648449,19.5464366,-7.23,20.84073137,19.7002766,-7.35876,21.02979427,0.12384,-0.06876,0.141648449,19.5764366,-7.29,20.8897336
20/03/2021 17:30,19.80864288,-7.15572,21.06149713,0.06408,-0.04572,0.078718262,19.74456288,-7.11,20.98570616,19.83864288,-7.20572,21.10673238,0.06408,-0.04572,0.078718262,19.77456288,-7.16,21.03090433
20/03/2021 18:00,20.22643188,-7.20808,21.47242333,0.03348,-0.02808,0.043696645,20.19295188,-7.18,21.43146531,20.25643188,-7.25808,21.51749887,0.03348,-0.02808,0.043696645,20.22295188,-7.23,21.47651467
20/03/2021 18:30,20.82828639,-7.03148,21.98315776,0.00792,-0.05148,0.052085668,20.82036639,-6.98,21.95923625,20.85828639,-7.09148,22.03082386,0.00792,-0.05148,0.052085668,20.85036639,-7.04,22.00680301
20/03/2021 19:00,21.09376839,-7.05704,22.2429512,0,-0.07704,0.07704,21.09376839,-6.98,22.21862878,21.12376839,-7.11704,22.29048786,0,-0.07704,0.07704,21.12376839,-7.04,22.26600976
20/03/2021 19:30,22.28630611,-6.22028,23.13809247,0,-0.08028,0.08028,22.28630611,-6.14,23.11663989,22.32630611,-6.31028,23.20093917,0,-0.08028,0.08028,22.32630611,-6.23,23.17923304
20/03/2021 20:00,22.22163084,-6.61208,23.1844879,0,-0.08208,0.08208,22.22163084,-6.53,23.16121278,22.25163084,-6.67208,23.23040522,0,-0.08208,0.08208,22.25163084,-6.59,23.20696394
20/03/2021 20:30,21.26146993,-7.36668,22.50151279,0,-0.07668,0.07668,21.26146993,-7.29,22.47652561,21.33146993,-7.31668,22.55139498,0,-0.07668,0.07668,21.33146993,-7.24,22.52663333
20/03/2021 21:00,19.74483943,-7.6474,21.17407402,0,-0.0774,0.0774,19.74483943,-7.57,21.14624279,19.77483943,-7.6774,21.21289101,0,-0.0774,0.0774,19.77483943,-7.6,21.18500116
20/03/2021 21:30,18.94472205,-7.80064,20.48786172,0,-0.08064,0.08064,18.94472205,-7.72,20.45729439,18.97472205,-7.84064,20.53084783,0,-0.08064,0.08064,18.97472205,-7.76,20.50018724
20/03/2021 22:00,18.15398385,-7.96316,19.82369912,0,-0.08316,0.08316,18.15398385,-7.88,19.79044036,18.18398385,-7.99316,19.86322923,0,-0.08316,0.08316,18.18398385,-7.91,19.82991096
20/03/2021 22:30,17.18944715,-8.54704,19.1971088,0,-0.07704,0.07704,17.18944715,-8.47,19.1629328,17.27944715,-7.91704,19.00680974,0,-0.07704,0.07704,17.27944715,-7.84,18.97484898
20/03/2021 23:00,16.72384014,-8.14668,18.60255961,0,-0.07668,0.07668,16.72384014,-8.07,18.56910685,16.76384014,-8.18668,18.65604636,0,-0.07668,0.07668,16.76384014,-8.11,18.62252497
20/03/2021 23:30,15.65114159,-9.04776,18.07816899,0,-0.07776,0.07776,15.65114159,-8.97,18.03937729,15.69114159,-9.05776,18.11780728,0,-0.07776,0.07776,15.69114159,-8.98,18.07905762
21/03/2021 00:00,14.54733669,-10.0538,17.68343573,0,-0.0738,0.0738,14.54733669,-9.98,17.64158169,14.61733669,-9.7938,17.59502913,0,-0.0738,0.0738,14.61733669,-9.72,17.55405742
21/03/2021 00:30,13.87561534,-8.5502,16.29842388,0,-0.0702,0.0702,13.87561534,-8.48,16.26170659,13.90561534,-8.5602,16.32921192,0,-0.0702,0.0702,13.90561534,-8.49,16.29252092
21/03/2021 01:00,13.5646705,-8.55884,16.0391405,0,-0.07884,0.07884,13.5646705,-8.48,15.99720869,13.5846705,-8.63884,16.09884559,0,-0.07884,0.07884,13.5846705,-8.56,16.05667689
21/03/2021 01:30,13.62112708,-9.24272,16.46095307,0,-0.07272,0.07272,13.62112708,-9.17,16.42023151,13.66112708,-9.04272,16.38283181,0,-0.07272,0.07272,13.66112708,-8.97,16.34280555
21/03/2021 02:00,12.96376499,-10.53632,16.70548538,0,-0.07632,0.07632,12.96376499,-10.46,16.65745487,12.99376499,-10.56632,16.74768781,0,-0.07632,0.07632,12.99376499,-10.49,16.69964157
21/03/2021 02:30,12.52837121,-10.6056,16.41459218,0,-0.0756,0.0756,12.52837121,-10.53,16.36584814,12.54837121,-10.6556,16.46218185,0,-0.0756,0.0756,12.54837121,-10.58,16.41334884
21/03/2021 03:00,12.02199328,-10.60344,16.0300113,0,-0.07344,0.07344,12.02199328,-10.53,15.98152753,12.07199328,-10.65344,16.10058401,0,-0.07344,0.07344,12.07199328,-10.58,16.05208465
21/03/2021 03:30,11.60470982,-10.6002,15.71730035,0,-0.0702,0.0702,11.60470982,-10.53,15.67004116,11.62470982,-10.6502,15.76580599,0,-0.0702,0.0702,11.62470982,-10.58,15.71846934
21/03/2021 04:00,11.51977228,-8.79272,14.49196599,0,-0.07272,0.07272,11.51977228,-8.72,14.44796018,11.51977228,-8.89272,14.55285616,0,-0.07272,0.07272,11.51977228,-8.82,14.50853381
21/03/2021 04:30,11.26425429,-8.59128,14.16663393,0,-0.07128,0.07128,11.26425429,-8.52,14.12352027,11.26425429,-8.63128,14.19092736,0,-0.07128,0.07128,11.26425429,-8.56,14.1476862
21/03/2021 05:00,11.16262746,-8.59236,14.08662139,0,-0.07236,0.07236,11.16262746,-8.52,14.04260132,11.16262746,-8.63236,14.11105563,0,-0.07236,0.07236,11.16262746,-8.56,14.06690626
21/03/2021 05:30,11.02510938,-8.59236,13.97789996,0,-0.07236,0.07236,11.02510938,-8.52,13.93353641,11.04510938,-8.57236,13.98140898,0,-0.07236,0.07236,11.04510938,-8.5,13.93716044
21/03/2021 06:00,11.22799541,-8.59776,14.14175937,0,-0.07776,0.07776,11.22799541,-8.52,14.09461887,11.23799541,-8.57776,14.13755663,0,-0.07776,0.07776,11.23799541,-8.5,14.09051244
21/03/2021 06:30,11.43065768,-8.53596,14.2661329,0,-0.07596,0.07596,11.43065768,-8.46,14.22081344,11.44065768,-8.57596,14.2981026,0,-0.07596,0.07596,11.44065768,-8.5,14.25267161
21/03/2021 07:00,11.59376903,-8.94552,14.64369518,0.00288,-0.06552,0.065583266,11.59088903,-8.88,14.60147625,11.60376903,-8.98552,14.67606982,0.00288,-0.06552,0.065583266,11.60088903,-8.92,14.63376323
21/03/2021 07:30,11.80206506,-8.7732,14.70570562,0.02592,-0.0432,0.050379424,11.77614506,-8.73,14.65914365,11.83206506,-8.8232,14.7596281,0.02592,-0.0432,0.050379424,11.80614506,-8.78,14.71303711
21/03/2021 08:00,12.71545667,-8.283,15.17533944,0.099,-0.063,0.117345643,12.61645667,-8.22,15.05800049,12.73545667,-8.353,15.23037969,0.099,-0.063,0.117345643,12.63645667,-8.29,15.11304526
21/03/2021 08:30,13.37720513,-8.15156,15.66516988,0.17928,-0.06156,0.189554615,13.19792513,-8.09,15.48009456,13.39720513,-8.19156,15.70308124,0.17928,-0.06156,0.189554615,13.21792513,-8.13,15.51806833
21/03/2021 09:00,14.13011077,-9.12444,16.82009024,0.12024,-0.06444,0.136419101,14.00987077,-9.06,16.68412656,14.14011077,-9.18444,16.86109934,0.12024,-0.06444,0.136419101,14.01987077,-9.12,16.72516596
21/03/2021 09:30,15.59635191,-7.1912,17.17438646,0.14292,-0.0612,0.155472076,15.45343191,-7.13,17.01897346,15.49635191,-8.8312,17.83611549,0.14292,-0.0612,0.155472076,15.35343191,-8.77,17.6816507
21/03/2021 10:00,16.62900768,-9.1766,18.99299565,0.28152,-0.0666,0.289290633,16.34748768,-9.11,18.71449848,16.66900768,-9.2066,19.04251298,0.28152,-0.0666,0.289290633,16.38748768,-9.14,18.76404414
21/03/2021 10:30,17.67875036,-7.56372,19.22883445,0.50004,-0.06372,0.504083565,17.17871036,-7.5,18.74454826,17.70875036,-7.68372,19.30386988,0.50004,-0.06372,0.504083565,17.20871036,-7.62,18.82031116
21/03/2021 11:00,18.1919594,-7.2094,19.56841422,0.53244,-0.0594,0.535743141,17.6595194,-7.15,19.05206355,18.2219594,-7.2494,19.61105823,0.53244,-0.0594,0.535743141,17.6895194,-7.19,19.09489975
21/03/2021 11:30,18.65617724,-6.99372,19.92398224,0.51408,-0.06372,0.518013981,18.14209724,-6.93,19.42062286,18.69617724,-7.04372,19.97901486,0.51408,-0.06372,0.518013981,18.18209724,-6.98,19.47585839
21/03/2021 12:00,19.4394803,-7.011,20.665128,0.94464,-0.081,0.948106391,18.4948403,-6.93,19.75054475,19.4894803,-6.911,20.67853388,0.94464,-0.081,0.948106391,18.5448403,-6.83,19.76259097
21/03/2021 12:30,19.41073787,-6.8648,20.58888593,0.70416,-0.0648,0.707135309,18.70657787,-6.8,19.90417182,19.44073787,-6.9248,20.63722714,0.70416,-0.0648,0.707135309,18.73657787,-6.86,19.95291834
21/03/2021 13:00,19.84805814,-6.88568,21.00852211,1.17216,-0.08568,1.175287253,18.67589814,-6.8,19.87534079,19.87805814,-6.94568,21.05658249,1.17216,-0.08568,1.175287253,18.70589814,-6.86,19.92411166
21/03/2021 13:30,19.40186345,-6.99648,20.62481607,1.3212,-0.09648,1.324718019,18.08066345,-6.9,19.35252932,19.43186345,-7.02648,20.66322188,1.3212,-0.09648,1.324718019,18.11066345,-6.93,19.39126171
21/03/2021 14:00,18.21816101,-7.15208,19.57175615,0.73692,-0.08208,0.741477048,17.48124101,-7.07,18.85679419,18.25816101,-7.18208,19.6199571,0.73692,-0.08208,0.741477048,17.52124101,-7.1,18.90512858
21/03/2021 14:30,18.30592095,-7.20128,19.67143044,0.18756,-0.07128,0.20064793,18.11836095,-7.13,19.47079617,18.32592095,-7.25128,19.70838503,0.18756,-0.07128,0.20064793,18.13836095,-7.18,19.50775584
21/03/2021 15:00,19.19944213,-7.33272,20.55206463,0.42552,-0.07272,0.431689088,18.77392213,-7.26,20.1287792,19.22944213,-7.36272,20.59080111,0.42552,-0.07272,0.431689088,18.80392213,-7.29,20.16758755
21/03/2021 15:30,18.97965947,-7.3266,20.3446932,0.567,-0.0666,0.570898029,18.41265947,-7.26,19.79226184,19.01965947,-7.3566,20.39281761,0.567,-0.0666,0.570898029,18.45265947,-7.29,19.84048239
21/03/2021 16:00,18.37736173,-7.50984,19.85258474,0.6732,-0.06984,0.676813021,17.70416173,-7.44,19.20393039,18.40736173,-7.54984,19.89550326,0.6732,-0.06984,0.676813021,17.73416173,-7.48,19.24710088
21/03/2021 16:30,17.75451117,-7.59976,19.31266472,0.4194,-0.05976,0.423636185,17.33511117,-7.54,18.90390645,17.79451117,-7.60976,19.35337373,0.4194,-0.05976,0.423636185,17.37511117,-7.55,18.94457674
21/03/2021 17:00,18.13821166,-7.48228,19.62088775,0.1818,-0.06228,0.192171898,17.95641166,-7.42,19.42907923,18.16821166,-7.54228,19.67155059,0.1818,-0.06228,0.192171898,17.98641166,-7.48,19.47976911
21/03/2021 17:30,19.21273407,-7.33912,20.56676525,0.10908,-0.06912,0.129135668,19.10365407,-7.27,20.44021768,19.24273407,-7.41912,20.62343706,0.10908,-0.06912,0.129135668,19.13365407,-7.35,20.49680995
21/03/2021 18:00,20.09446513,-7.20896,21.34845739,0.06408,-0.04896,0.080643214,20.03038513,-7.16,21.27162261,20.13446513,-7.25896,21.40301816,0.06408,-0.04896,0.080643214,20.07038513,-7.21,21.32614497
21/03/2021 18:30,20.5899993,-7.40228,21.88016957,0.00252,-0.06228,0.062330962,20.5874793,-7.34,21.85680453,20.7799993,-5.93228,21.61019012,0.00252,-0.06228,0.062330962,20.7774793,-5.87,21.59075141
21/03/2021 19:00,21.7274793,-4.90704,22.27470311,0,-0.07704,0.07704,21.7274793,-4.83,22.25785832,21.7874793,-4.96704,22.34649281,0,-0.07704,0.07704,21.7874793,-4.89,22.32949517
21/03/2021 19:30,22.16952053,-5.65316,22.87893919,0,-0.08316,0.08316,22.16952053,-5.57,22.85853321,22.20952053,-5.74316,22.94006732,0,-0.08316,0.08316,22.20952053,-5.66,22.91938922
21/03/2021 20:00,21.96400525,-6.82884,23.00109959,0,-0.07884,0.07884,21.96400525,-6.75,22.97781597,22.01400525,-6.90884,23.07267859,0,-0.07884,0.07884,22.01400525,-6.83,23.04919364
21/03/2021 20:30,20.85033503,-7.30164,22.09186315,0,-0.07164,0.07164,20.85033503,-7.23,22.06828881,21.03033503,-6.06164,21.8864906,0,-0.07164,0.07164,21.03033503,-5.99,21.86675768
21/03/2021 21:00,19.79891213,-7.54308,21.1871418,0,-0.07308,0.07308,19.79891213,-7.47,21.16123394,19.82891213,-7.61308,21.24016816,0,-0.07308,0.07308,19.82891213,-7.54,21.21408392
21/03/2021 21:30,18.82534268,-7.75064,20.35843677,0,-0.08064,0.08064,18.82534268,-7.67,20.32787316,18.85534268,-7.81064,20.40906771,0,-0.08064,0.08064,18.85534268,-7.73,20.37834261
21/03/2021 22:00,17.83534268,-8.14028,19.60519337,0,-0.08028,0.08028,17.83534268,-8.06,19.57199654,17.87534268,-8.19028,19.66236411,0,-0.08028,0.08028,17.87534268,-8.11,19.62905948
21/03/2021 22:30,16.64499281,-8.22956,18.56829135,0,-0.07956,0.07956,16.64499281,-8.15,18.53316718,16.68499281,-8.28956,18.63077535,0,-0.07956,0.07956,16.68499281,-8.21,18.5955125
21/03/2021 23:00,15.73553701,-8.22488,17.75544356,0,-0.07488,0.07488,15.73553701,-8.15,17.72088105,15.78553701,-8.28488,17.82757458,0,-0.07488,0.07488,15.78553701,-8.21,17.79289967
21/03/2021 23:30,14.42201378,-10.3356,17.74314259,0,-0.0756,0.0756,14.42201378,-10.26,17.69921132,14.49201378,-9.9556,17.5821624,0,-0.0756,0.0756,14.49201378,-9.88,17.53946588
22/03/2021 00:00,13.59201378,-9.84308,16.78180748,0,-0.07308,0.07308,13.59201378,-9.77,16.73904832,13.73201378,-8.52308,16.16202633,0,-0.07308,0.07308,13.73201378,-8.45,16.12360699
22/03/2021 00:30,12.9524241,-8.92488,15.72955095,0,-0.07488,0.07488,12.9524241,-8.85,15.68718553,13.0224241,-8.41488,15.50463591,0,-0.07488,0.07488,13.0224241,-8.34,15.46412394
22/03/2021 01:00,12.8824241,-8.56632,15.47057494,0,-0.07632,0.07632,12.8824241,-8.49,15.42844615,12.9024241,-8.59632,15.50384679,0,-0.07632,0.07632,12.9024241,-8.52,15.46166057
22/03/2021 01:30,13.09863853,-8.56848,15.65225801,0,-0.07848,0.07848,13.09863853,-8.49,15.60943405,13.11863853,-8.59848,15.68542429,0,-0.07848,0.07848,13.11863853,-8.52,15.64254061
22/03/2021 02:00,12.79588006,-8.5674,15.3991847,0,-0.0774,0.0774,12.79588006,-8.49,15.35625757,12.84588006,-8.5974,15.45742286,0,-0.0774,0.0774,12.84588006,-8.52,15.41450728
22/03/2021 02:30,12.39026733,-8.64244,15.10663741,0,-0.08244,0.08244,12.39026733,-8.56,15.05962565,12.42026733,-8.71244,15.1713431,0,-0.08244,0.08244,12.42026733,-8.63,15.12415091
22/03/2021 03:00,12.15718206,-8.7492,14.97816999,0,-0.0792,0.0792,12.15718206,-8.67,14.93204526,12.16718206,-8.7092,14.96297042,0,-0.0792,0.0792,12.16718206,-8.63,14.91701107
22/03/2021 03:30,11.24948967,-12.64524,16.92492577,0,-0.07524,0.07524,11.24948967,-12.57,16.86878531,11.66948967,-7.54524,13.89631734,0,-0.07524,0.07524,11.66948967,-7.47,13.85560858
22/03/2021 04:00,11.26085053,-12.64128,16.92952199,0,-0.07128,0.07128,11.26085053,-12.57,16.87636379,11.68085053,-7.54128,13.90371077,0,-0.07128,0.07128,11.68085053,-7.47,13.8651783
22/03/2021 04:30,11.17786481,-10.72488,15.49089128,0,-0.07488,0.07488,11.17786481,-10.65,15.43914381,11.19786481,-10.77488,15.53995545,0,-0.07488,0.07488,11.19786481,-10.7,15.48813018
22/03/2021 05:00,11.15070955,-10.722,15.46931179,0,-0.072,0.072,11.15070955,-10.65,15.41949491,11.24070955,-10.772,15.56886428,0,-0.072,0.072,11.24070955,-10.7,15.519135
22/03/2021 05:30,11.23073259,-10.72128,15.52659651,0,-0.07128,0.07128,11.23073259,-10.65,15.47746279,11.23073259,-10.77128,15.56116407,0,-0.07128,0.07128,11.23073259,-10.7,15.51191008
22/03/2021 06:00,11.60426532,-10.66596,15.7613983,0,-0.07596,0.07596,11.60426532,-10.59,15.71009464,11.63426532,-10.70596,15.81055689,0,-0.07596,0.07596,11.63426532,-10.63,15.75922046
22/03/2021 06:30,12.29632081,-9.02948,15.25552407,0.00432,-0.06948,0.069614171,12.29200081,-8.96,15.21101193,12.31632081,-9.16948,15.35484034,0.00432,-0.06948,0.069614171,12.31200081,-9.1,15.30997597
22/03/2021 07:00,13.41757003,-8.15456,15.70121124,0.0396,-0.03456,0.05256,13.37797003,-8.12,15.64942434,13.44757003,-8.19456,15.74763326,0.0396,-0.03456,0.05256,13.40797003,-8.16,15.69583577
22/03/2021 07:30,14.67481673,-8.8022,17.11224623,0.06732,-0.0522,0.085186985,14.60749673,-8.75,17.02766751,14.73481673,-8.8522,17.18942317,0.06732,-0.0522,0.085186985,14.66749673,-8.8,17.10483734
22/03/2021 08:00,16.71634934,-7.64092,18.37988013,0.30348,-0.07092,0.311656472,16.41286934,-7.57,18.07448976,16.75634934,-7.66092,18.42457431,0.30348,-0.07092,0.311656472,16.45286934,-7.59,18.11918899
22/03/2021 08:30,17.63858709,-7.63984,19.22204229,0.30708,-0.06984,0.314921819,17.33150709,-7.57,18.91258941,17.67858709,-7.53984,19.21930355,0.30708,-0.06984,0.314921819,17.37150709,-7.47,18.90952561
22/03/2021 09:00,19.06827188,-6.97984,20.30559428,0.60048,-0.06984,0.604527796,18.46779188,-6.91,19.71820065,19.10827188,-7.03984,20.36382581,0.60048,-0.06984,0.604527796,18.50779188,-6.97,19.77673533
22/03/2021 09:30,19.26378981,-6.8074,20.43120879,0.87084,-0.0774,0.874272878,18.39294981,-6.73,19.58554321,19.29378981,-6.9074,20.4929866,0.87084,-0.0774,0.874272878,18.42294981,-6.83,19.6482564
22/03/2021 10:00,19.20116887,-6.81064,20.37325951,0.89856,-0.08064,0.902171205,18.30260887,-6.73,19.50072797,19.23116887,-6.79064,20.39486817,0.89856,-0.08064,0.902171205,18.33260887,-6.71,19.5220042
22/03/2021 10:30,18.9321097,-6.74424,20.09750111,0.79056,-0.08424,0.795035528,18.1415497,-6.66,19.32540881,19.0221097,-6.79424,20.19906817,0.79056,-0.08424,0.795035528,18.2315497,-6.71,19.42713321
22/03/2021 11:00,19.75302816,-6.76008,20.87775857,1.16748,-0.10008,1.171761732,18.58554816,-6.66,19.74280123,19.78302816,-6.81008,20.92236585,1.16748,-0.10008,1.171761732,18.61554816,-6.71,19.78794414
22/03/2021 11:30,19.12730656,-6.61404,20.23856174,1.1844,-0.10404,1.188960757,17.94290656,-6.51,19.08737792,19.15730656,-6.66404,20.28328928,1.1844,-0.10404,1.188960757,17.97290656,-6.56,19.13266762
22/03/2021 12:00,18.96053286,-6.6772,20.10191051,1.08,-0.0972,1.084365178,17.88053286,-6.58,19.05281751,18.98053286,-6.7372,20.1407669,1.08,-0.0972,1.084365178,17.90053286,-6.64,19.09237221
22/03/2021 12:30,18.52873119,-6.7328,19.71406796,0.80856,-0.0828,0.81278848,17.72017119,-6.65,18.92688477,18.54873119,-6.7228,19.72945688,0.80856,-0.0828,0.81278848,17.74017119,-6.64,18.94210321
22/03/2021 13:00,18.89993393,-6.72488,20.06069574,0.612,-0.07488,0.616563877,18.28793393,-6.65,19.45947141,18.93993393,-6.71488,20.09504194,0.612,-0.07488,0.616563877,18.32793393,-6.64,19.49365954
22/03/2021 13:30,19.29242887,-6.7292,20.43232597,0.45828,-0.0792,0.465073326,18.83414887,-6.65,19.97367427,19.32242887,-6.7192,20.45736802,0.45828,-0.0792,0.465073326,18.86414887,-6.64,19.99864277
22/03/2021 14:00,19.76156704,-6.47804,20.79626251,0.56376,-0.06804,0.567851018,19.19780704,-6.41,20.23966144,19.83156704,-6.25804,20.79553116,0.56376,-0.06804,0.567851018,19.26780704,-6.19,20.23769968
22/03/2021 14:30,19.17297893,-6.83704,20.35554561,0.63648,-0.07704,0.641125535,18.53649893,-6.76,19.73067137,19.21297893,-6.88704,20.41004359,0.63648,-0.07704,0.641125535,18.57649893,-6.81,19.78540909
22/03/2021 15:00,18.53477893,-6.95876,19.79803957,0.36828,-0.06876,0.374643959,18.16649893,-6.89,19.42919925,18.56477893,-7.01876,19.84726704,0.36828,-0.06876,0.374643959,18.19649893,-6.95,19.47857986
22/03/2021 15:30,18.60239174,-6.88552,19.83581014,0.3204,-0.06552,0.327030626,18.28199174,-6.82,19.51265287,18.63239174,-6.94552,19.88482512,0.3204,-0.06552,0.327030626,18.31199174,-6.88,19.56178523
22/03/2021 16:00,18.69759937,-6.8848,19.92487624,0.46116,-0.0648,0.46569044,18.23643937,-6.82,19.46997999,18.73759937,-6.9448,19.98318986,0.46116,-0.0648,0.46569044,18.27643937,-6.88,19.52850829
22/03/2021 16:30,18.61880246,-6.88084,19.84957844,0.4176,-0.06084,0.422008608,18.20120246,-6.82,19.43697947,18.65880246,-6.94084,19.90794236,0.4176,-0.06084,0.422008608,18.24120246,-6.88,19.49553454
22/03/2021 17:00,18.90037895,-7.0666,20.17823481,0.297,-0.0666,0.304375689,18.60337895,-7,19.87676303,18.92037895,-7.1166,20.21451793,0.297,-0.0666,0.304375689,18.62337895,-7.05,19.91312993
22/03/2021 17:30,19.4424182,-7.06732,20.6870645,0.21096,-0.06732,0.221440972,19.2314582,-7,20.46580036,19.4724182,-7.11732,20.73237359,0.21096,-0.06732,0.221440972,19.2614582,-7.05,20.51112557
22/03/2021 18:00,20.05485413,-6.97608,21.23353165,0.07992,-0.04608,0.092252766,19.97493413,-6.93,21.14291592,20.11485413,-7.09608,21.32983141,0.07992,-0.04608,0.092252766,20.03493413,-7.05,21.23914042
22/03/2021 18:30,20.69886112,-6.9804,21.84419456,0.01368,-0.0504,0.052223581,20.68518112,-6.93,21.81516945,20.73886112,-7.1004,21.9206761,0.01368,-0.0504,0.052223581,20.72518112,-7.05,21.89145113
22/03/2021 19:00,21.62196246,-7.00092,22.72712347,0,-0.07092,0.07092,21.62196246,-6.93,22.70537735,21.66196246,-7.03092,22.77442543,0,-0.07092,0.07092,21.66196246,-6.96,22.752631
22/03/2021 19:30,22.46165535,-6.77488,23.46113723,0,-0.07488,0.07488,22.46165535,-6.7,23.43962374,22.50165535,-6.82488,23.51389973,0,-0.07488,0.07488,22.50165535,-6.75,23.49227519
22/03/2021 20:00,22.84076607,-6.90884,23.86278829,0,-0.07884,0.07884,22.84076607,-6.83,23.84008168,22.89076607,-6.98884,23.93388927,0,-0.07884,0.07884,22.89076607,-6.91,23.91098641
22/03/2021 20:30,21.91257413,-7.12316,23.04127413,0,-0.08316,0.08316,21.91257413,-7.04,23.01570127,21.95257413,-7.16316,23.09169487,0,-0.08316,0.08316,21.95257413,-7.08,23.06603371
22/03/2021 21:00,20.8238362,-7.41568,22.10485159,0,-0.08568,0.08568,20.8238362,-7.33,22.07625543,20.8638362,-7.47568,22.16270408,0,-0.08568,0.08568,20.8638362,-7.39,22.13395041
22/03/2021 21:30,19.69091991,-7.93452,21.22943557,0,-0.07452,0.07452,19.69091991,-7.86,21.20169632,19.83091991,-7.02452,21.03828096,0,-0.07452,0.07452,19.83091991,-6.95,21.01351671
22/03/2021 22:00,18.50994825,-8.19416,20.24258982,0,-0.07416,0.07416,18.50994825,-8.12,20.21268375,18.53994825,-8.23416,20.28622863,0,-0.07416,0.07416,18.53994825,-8.16,20.25624055
22/03/2021 22:30,17.40699775,-8.47424,19.3601734,0,-0.08424,0.08424,17.40699775,-8.39,19.32344872,17.43699775,-8.53424,19.41345262,0,-0.08424,0.08424,17.43699775,-8.45,19.37656808
22/03/2021 23:00,16.37066822,-8.46488,18.42967637,0,-0.07488,0.07488,16.37066822,-8.39,18.39540372,16.45066822,-8.04488,18.31241598,0,-0.07488,0.07488,16.45066822,-7.97,18.279644
22/03/2021 23:30,14.85005917,-9.16172,17.44882147,0,-0.08172,0.08172,14.85005917,-9.08,17.40605232,14.90005917,-9.20172,17.51237889,0,-0.08172,0.08172,14.90005917,-9.12,17.46957822
23/03/2021 00:00,13.92005917,-8.38172,16.24873157,0,-0.08172,0.08172,13.92005917,-8.3,16.20672846,13.95005917,-8.40172,16.284749,0,-0.08172,0.08172,13.95005917,-8.32,16.2427384
23/03/2021 00:30,13.13549372,-8.50812,15.65021729,0,-0.07812,0.07812,13.13549372,-8.43,15.60788567,13.15549372,-8.55812,15.69421654,0,-0.07812,0.07812,13.15549372,-8.48,15.65175437
23/03/2021 01:00,12.96945041,-8.50416,15.5089452,0,-0.07416,0.07416,12.96945041,-8.43,15.4684047,12.99945041,-8.55416,15.56147051,0,-0.07416,0.07416,12.99945041,-8.48,15.5208283
23/03/2021 01:30,13.01825874,-8.44704,15.51861931,0,-0.07704,0.07704,13.01825874,-8.37,15.47682011,13.13825874,-8.55704,15.6791829,0,-0.07704,0.07704,13.13825874,-8.48,15.63727095
23/03/2021 02:00,12.83825874,-8.57812,15.44037014,0,-0.07812,0.07812,12.83825874,-8.5,15.39710646,12.84825874,-8.55812,15.43758953,0,-0.07812,0.07812,12.84825874,-8.48,15.39441953
23/03/2021 02:30,12.44142788,-8.64992,15.15289555,0,-0.07992,0.07992,12.44142788,-8.57,15.10741631,12.46142788,-8.69992,15.19788777,0,-0.07992,0.07992,12.46142788,-8.62,15.15227985
23/03/2021 03:00,11.99362118,-9.78668,15.47985964,0,-0.07668,0.07668,11.99362118,-9.71,15.43149536,12.03362118,-9.83668,15.54246802,0,-0.07668,0.07668,12.03362118,-9.76,15.49405172
23/03/2021 03:30,11.526239,-10.74704,15.75922124,0,-0.07704,0.07704,11.526239,-10.67,15.7067847,11.566239,-10.77704,15.80893658,0,-0.07704,0.07704,11.566239,-10.7,15.7565188
23/03/2021 04:00,11.33427901,-10.29732,15.31341503,0,-0.06732,0.06732,11.33427901,-10.23,15.26822782,11.35427901,-10.33732,15.35512412,0,-0.06732,0.06732,11.35427901,-10.27,15.30988412
23/03/2021 04:30,11.04955881,-10.61804,15.32434414,0,-0.06804,0.06804,11.04955881,-10.55,15.27727888,11.05955881,-10.68804,15.38011834,0,-0.06804,0.06804,11.05955881,-10.62,15.33291365
23/03/2021 05:00,11.09420259,-10.61444,15.35407658,0,-0.06444,0.06444,11.09420259,-10.55,15.30959931,11.10420259,-10.68444,15.40975578,0,-0.06444,0.06444,11.10420259,-10.62,15.36514612
23/03/2021 05:30,11.02770137,-10.62308,15.31208758,0,-0.07308,0.07308,11.02770137,-10.55,15.26147756,11.03770137,-10.59308,15.29850304,0,-0.07308,0.07308,11.03770137,-10.52,15.24799172
23/03/2021 06:00,11.67000246,-8.6074,14.5009066,0,-0.0774,0.0774,11.67000246,-8.53,14.45509797,11.68000246,-8.6374,14.52677308,0,-0.0774,0.0774,11.68000246,-8.56,14.48088593
23/03/2021 06:30,12.09712133,-8.42812,14.74359357,0,-0.07812,0.07812,12.09712133,-8.35,14.69907632,12.12712133,-8.53812,14.83126984,0,-0.07812,0.07812,12.12712133,-8.46,14.7864354
23/03/2021 07:00,13.20323587,-8.183,15.53341323,0.00756,-0.063,0.063451979,13.19567587,-8.12,15.4938782,13.23323587,-8.203,15.56944895,0.00756,-0.063,0.063451979,13.22567587,-8.14,15.52990992
23/03/2021 07:30,14.47767464,-8.01996,16.55061393,0.0306,-0.03996,0.050330524,14.44707464,-7.98,16.50449532,14.49767464,-8.03996,16.57780223,0.0306,-0.03996,0.050330524,14.46707464,-8,16.53167411
23/03/2021 08:00,16.20806093,-7.94444,18.0503564,0.08496,-0.06444,0.106633556,16.12310093,-7.88,17.9457177,16.24806093,-7.97444,18.09948003,0.08496,-0.06444,0.106633556,16.16310093,-7.91,17.9948307
23/03/2021 08:30,17.12441325,-8.76452,19.23700444,0.15912,-0.07452,0.175705449,16.96529325,-8.69,19.061408,17.17441325,-8.85452,19.32260321,0.15912,-0.07452,0.175705449,17.01529325,-8.78,19.14702599
23/03/2021 09:00,18.77533325,-7.08696,20.06833677,0.23004,-0.06696,0.239587235,18.54529325,-7.02,19.82948062,18.79533325,-7.14696,20.10829653,0.23004,-0.06696,0.239587235,18.56529325,-7.08,19.869487
23/03/2021 09:30,19.01638367,-6.92804,20.23908561,0.33516,-0.06804,0.341996589,18.68122367,-6.86,19.90094766,19.04638367,-6.97804,20.28442194,0.33516,-0.06804,0.341996589,18.71122367,-6.91,19.9463779
23/03/2021 10:00,19.52010927,-6.80768,20.67315102,0.43812,-0.06768,0.443316723,19.08198927,-6.74,20.23733961,19.57010927,-6.87768,20.74347269,0.43812,-0.06768,0.443316723,19.13198927,-6.81,20.30785842
23/03/2021 10:30,19.40016111,-6.8084,20.5601693,0.50292,-0.0684,0.507550083,18.89724111,-6.74,20.06323308,19.45016111,-6.8784,20.63058782,0.50292,-0.0684,0.507550083,18.94724111,-6.81,20.1339029
23/03/2021 11:00,19.5248725,-6.81632,20.68049478,0.6228,-0.07632,0.627458829,18.9020725,-6.74,20.06778375,19.5748725,-6.88632,20.75083219,0.6228,-0.07632,0.627458829,18.9520725,-6.81,20.13844959
23/03/2021 11:30,19.61504136,-6.71352,20.73212961,0.83052,-0.08352,0.834708968,18.78452136,-6.63,19.92021944,19.65504136,-6.75352,20.78294212,0.83052,-0.08352,0.834708968,18.82452136,-6.67,19.97126697
