Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2021 12:00,18.96680338,-6.80488,20.15058367,0.62748,-0.07488,0.631932089,18.33932338,-6.73,19.53519086,18.99680338,-6.85488,20.19574011,0.62748,-0.07488,0.631932089,18.36932338,-6.78,19.58061392
23/03/2021 12:30,19.28231315,-6.69272,20.41078395,0.58572,-0.07272,0.590217008,18.69659315,-6.62,19.83398587,19.32231315,-6.75272,20.46829287,0.58572,-0.07272,0.590217008,18.73659315,-6.68,19.8917652
23/03/2021 13:00,19.41672248,-6.68876,20.53651923,0.49716,-0.06876,0.501892422,18.91956248,-6.62,20.04430703,19.45672248,-6.74876,20.59392656,0.49716,-0.06876,0.501892422,18.95956248,-6.68,20.10192551
23/03/2021 13:30,19.60924413,-6.69848,20.72177815,0.6192,-0.07848,0.624153627,18.99004413,-6.62,20.11084722,19.64924413,-6.75848,20.77907233,0.6192,-0.07848,0.624153627,19.03004413,-6.68,20.1684154
23/03/2021 14:00,18.96237757,-6.82452,20.15306022,0.51192,-0.07452,0.517315491,18.45045757,-6.75,19.64642167,19.00237757,-6.87452,20.20765643,0.51192,-0.07452,0.517315491,18.49045757,-6.8,19.70119339
23/03/2021 14:30,18.62235183,-6.9974,19.89360687,0.61956,-0.0774,0.624375971,18.00279183,-6.92,19.28696227,18.65235183,-6.9774,19.91467649,0.61956,-0.0774,0.624375971,18.03279183,-6.9,19.3078114
23/03/2021 15:00,18.21565429,-7.10244,19.55133538,0.60516,-0.08244,0.610749522,17.61049429,-7.02,18.95810933,18.24565429,-7.16244,19.60113383,0.60516,-0.08244,0.610749522,17.64049429,-7.08,19.0082466
23/03/2021 15:30,17.66500952,-7.88444,19.34468804,0.37188,-0.06444,0.377421844,17.29312952,-7.82,18.97906026,17.75500952,-7.34444,19.21408759,0.37188,-0.06444,0.377421844,17.38312952,-7.28,18.8459967
23/03/2021 16:00,17.96722169,-7.01264,19.28725421,0.41184,-0.06264,0.41657647,17.55538169,-6.95,18.88104675,17.99722169,-7.04264,19.32611618,0.41184,-0.06264,0.41657647,17.58538169,-6.98,18.91999073
23/03/2021 16:30,18.00965216,-7.01048,19.32600323,0.2358,-0.06048,0.243432681,17.77385216,-6.95,19.08434753,18.03965216,-7.04048,19.36484982,0.2358,-0.06048,0.243432681,17.80385216,-6.98,19.12322022
23/03/2021 17:00,18.88797991,-7.00868,20.14639869,0.28692,-0.05868,0.29285906,18.60105991,-6.95,19.85703728,18.92797991,-7.03868,20.19434177,0.28692,-0.05868,0.29285906,18.64105991,-6.98,19.9050123
23/03/2021 17:30,19.13503985,-7.01012,20.37870291,0.18828,-0.06012,0.197645574,18.94675985,-6.95,20.18123407,19.17503985,-7.04012,20.42658667,0.18828,-0.06012,0.197645574,18.98675985,-6.98,20.2291238
23/03/2021 18:00,19.79461265,-7.04744,21.01173721,0.03744,-0.03744,0.052948156,19.75717265,-7.01,20.9639207,19.83461265,-7.01744,21.0393993,0.03744,-0.03744,0.052948156,19.79717265,-6.98,20.99162797
23/03/2021 18:30,20.75998736,-6.97472,21.90031494,0.00648,-0.05472,0.055102348,20.75350736,-6.92,21.87680205,20.78998736,-7.03472,21.94791243,0.00648,-0.05472,0.055102348,20.78350736,-6.98,21.92429197
23/03/2021 19:00,21.39880583,-6.99884,22.51427663,0,-0.07884,0.07884,21.39880583,-6.92,22.48989308,21.45880583,-6.97884,22.56511811,0,-0.07884,0.07884,21.45880583,-6.9,22.54085951
23/03/2021 19:30,22.54469061,-6.2874,23.40500958,0,-0.0774,0.0774,22.54469061,-6.21,23.3843361,22.59469061,-6.3074,23.45854511,0,-0.0774,0.0774,22.59469061,-6.23,23.4378528
23/03/2021 20:00,22.57422115,-7.00308,23.63553659,0,-0.07308,0.07308,22.57422115,-6.93,23.61398654,22.94422115,-4.25308,23.33508032,0,-0.07308,0.07308,22.94422115,-4.18,23.32187137
23/03/2021 20:30,21.70004652,-7.0056,22.80286058,0,-0.0756,0.0756,21.70004652,-6.93,22.779748,21.75004652,-7.0856,22.87510112,0,-0.0756,0.0756,21.75004652,-7.01,22.85179695
23/03/2021 21:00,21.01032677,-5.59992,21.74380222,0,-0.07992,0.07992,21.01032677,-5.52,21.72335681,21.06032677,-5.64992,21.80502143,0,-0.07992,0.07992,21.06032677,-5.57,21.78445004
23/03/2021 21:30,19.81352041,-6.38992,20.81842138,0,-0.07992,0.07992,19.81352041,-6.31,20.79403018,19.84352041,-6.42992,20.85927068,0,-0.07992,0.07992,19.84352041,-6.35,20.83477387
23/03/2021 22:00,18.67113982,-7.74316,20.21306481,0,-0.08316,0.08316,18.67113982,-7.66,20.18135432,18.70113982,-7.80316,20.26380854,0,-0.08316,0.08316,18.70113982,-7.72,20.23193096
23/03/2021 22:30,17.39360866,-7.9928,19.14216482,0,-0.0828,0.0828,17.39360866,-7.91,19.10773985,17.42360866,-8.0028,19.17360025,0,-0.0828,0.0828,17.42360866,-7.92,19.13918856
23/03/2021 23:00,16.30285414,-8.31848,18.3024633,0,-0.07848,0.07848,16.30285414,-8.24,18.26692785,16.34285414,-8.30848,18.33356816,0,-0.07848,0.07848,16.34285414,-8.23,18.29813601
23/03/2021 23:30,14.82528765,-9.81524,17.77999129,0,-0.07524,0.07524,14.82528765,-9.74,17.73856685,14.91528765,-9.22524,17.53769822,0,-0.07524,0.07524,14.91528765,-9.15,17.49823722
24/03/2021 00:00,13.83015962,-8.35668,16.15881851,0,-0.07668,0.07668,13.83015962,-8.28,16.11929636,13.85015962,-8.38668,16.19145833,0,-0.07668,0.07668,13.85015962,-8.31,16.15187362
24/03/2021 00:30,12.64235886,-11.87344,17.34381201,0,-0.07344,0.07344,12.64235886,-11.8,17.29361841,13.07235886,-7.20344,14.92568639,0,-0.07344,0.07344,13.07235886,-7.13,14.89038167
24/03/2021 01:00,12.58588722,-10.41092,16.33376295,0,-0.07092,0.07092,12.58588722,-10.34,16.28865117,12.59588722,-10.48092,16.38615448,0,-0.07092,0.07092,12.59588722,-10.41,16.34088354
24/03/2021 01:30,12.85572873,-8.79236,15.57483083,0,-0.07236,0.07236,12.85572873,-8.72,15.53409673,12.86572873,-8.85236,15.61701807,0,-0.07236,0.07236,12.86572873,-8.78,15.57611555
24/03/2021 02:00,12.63586797,-8.4038,15.1752764,0,-0.0738,0.0738,12.63586797,-8.33,15.13453201,12.65586797,-8.4738,15.23076756,0,-0.0738,0.0738,12.65586797,-8.4,15.18983193
24/03/2021 02:30,11.89296306,-8.53632,14.63937599,0,-0.07632,0.07632,11.89296306,-8.46,14.59500498,11.90296306,-8.56632,14.66500487,0,-0.07632,0.07632,11.90296306,-8.49,14.62055504
24/03/2021 03:00,11.88328003,-8.5374,14.63214075,0,-0.0774,0.0774,11.88328003,-8.46,14.58711569,11.89328003,-8.5674,14.65777789,0,-0.0774,0.0774,11.89328003,-8.49,14.61267292
24/03/2021 03:30,11.58219405,-8.53344,14.38634134,0,-0.07344,0.07344,11.58219405,-8.46,14.34290135,11.60219405,-8.56344,14.42024311,0,-0.07344,0.07344,11.60219405,-8.49,14.3767523
24/03/2021 04:00,11.11884365,-10.28092,15.14351347,0,-0.07092,0.07092,11.11884365,-10.21,15.09545574,11.14884365,-10.12092,15.05754749,0,-0.07092,0.07092,11.14884365,-10.05,15.00997051
24/03/2021 04:30,10.87005209,-10.572,15.16328514,0,-0.072,0.072,10.87005209,-10.5,15.11317413,10.88005209,-10.602,15.19137707,0,-0.072,0.072,10.88005209,-10.53,15.14121638
24/03/2021 05:00,10.87977582,-10.57128,15.16975553,0,-0.07128,0.07128,10.87977582,-10.5,15.12016937,10.88977582,-10.60128,15.19784047,0,-0.07128,0.07128,10.88977582,-10.53,15.14820509
24/03/2021 05:30,10.81196075,-10.57416,15.12320584,0,-0.07416,0.07416,10.81196075,-10.5,15.07144635,10.82196075,-10.60416,15.15133802,0,-0.07416,0.07416,10.82196075,-10.53,15.09952762
24/03/2021 06:00,11.42982699,-8.75308,14.39643548,0,-0.07308,0.07308,11.42982699,-8.68,14.35211988,11.45982699,-8.60308,14.3297111,0,-0.07308,0.07308,11.45982699,-8.53,14.28595586
24/03/2021 06:30,12.88003512,-8.6284,15.50305103,0.00252,-0.0684,0.068446405,12.87751512,-8.56,15.46298793,12.91003512,-8.6484,15.53910645,0.00252,-0.0684,0.068446405,12.90751512,-8.58,15.49904341
24/03/2021 07:00,12.89695512,-8.60248,15.5027131,0.01944,-0.04248,0.046716849,12.87751512,-8.56,15.46298793,12.92695512,-8.62248,15.53876861,0.01944,-0.04248,0.046716849,12.90751512,-8.58,15.49904341
24/03/2021 07:30,14.32395349,-7.8524,16.33511033,0.02592,-0.0324,0.041492245,14.29803349,-7.82,16.29681447,14.36395349,-7.8924,16.38942152,0.02592,-0.0324,0.041492245,14.33803349,-7.86,16.35111019
24/03/2021 08:00,15.79968302,-8.81788,18.09378322,0.0576,-0.04788,0.074901631,15.74208302,-8.77,18.02015754,15.83968302,-8.86788,18.15309489,0.0576,-0.04788,0.074901631,15.78208302,-8.82,18.07945089
24/03/2021 08:30,17.41413861,-8.73588,19.48250043,0.17172,-0.06588,0.183923715,17.24241861,-8.67,19.29947925,17.44413861,-8.77588,19.52726406,0.17172,-0.06588,0.183923715,17.27241861,-8.71,19.34426387
24/03/2021 09:00,18.73837066,-7.033,20.01473517,0.28476,-0.063,0.291645774,18.45361066,-6.97,19.7260398,18.76837066,-7.133,20.07813304,0.28476,-0.063,0.291645774,18.48361066,-7.07,19.7896125
24/03/2021 09:30,19.02784637,-6.94128,20.25438978,0.50328,-0.07128,0.508302663,18.52456637,-6.87,19.7574406,19.04784637,-6.97128,20.28347101,0.50328,-0.07128,0.508302663,18.54456637,-6.9,19.78663543
24/03/2021 10:00,19.20324765,-6.8346,20.38324011,0.63648,-0.0846,0.642077838,18.56676765,-6.75,19.75569186,19.24324765,-6.8846,20.43771751,0.63648,-0.0846,0.642077838,18.60676765,-6.8,19.81039632
24/03/2021 10:30,19.46795214,-6.83784,20.63388515,0.90576,-0.08784,0.910009364,18.56219214,-6.75,19.75139177,19.49795214,-6.88784,20.67879294,0.90576,-0.08784,0.910009364,18.59219214,-6.8,19.79670701
24/03/2021 11:00,19.35467174,-6.449,20.40080683,1.197,-0.099,1.201087008,18.15767174,-6.35,19.23599603,19.40467174,-6.269,20.39219572,1.197,-0.099,1.201087008,18.20767174,-6.17,19.22467712
24/03/2021 11:30,18.59517053,-6.8062,19.80163441,1.18692,-0.1062,1.191661666,17.40825053,-6.7,18.65307445,18.62517053,-6.8462,19.84357406,1.18692,-0.1062,1.191661666,17.43825053,-6.74,18.69545884
24/03/2021 12:00,18.53683986,-6.80764,19.74736424,1.14768,-0.10764,1.152716683,17.38915986,-6.7,18.63525907,18.56683986,-6.84764,19.78933339,1.14768,-0.10764,1.152716683,17.41915986,-6.74,18.67765323
24/03/2021 12:30,18.5691472,-6.80548,19.77695087,1.18476,-0.10548,1.189446211,17.3843872,-6.7,18.63080562,18.5991472,-6.84548,19.81890191,1.18476,-0.10548,1.189446211,17.4143872,-6.74,18.67320223
24/03/2021 13:00,18.6562586,-6.80872,19.85987546,1.24056,-0.10872,1.245314881,17.4156986,-6.7,18.66002567,18.6862586,-6.90872,19.92251672,1.24056,-0.10872,1.245314881,17.4456986,-6.8,18.72411279
24/03/2021 13:30,18.48699067,-6.96376,19.75506966,1.23048,-0.11376,1.235727465,17.25651067,-6.85,18.5663583,18.51699067,-6.99376,19.79372684,1.23048,-0.11376,1.235727465,17.28651067,-6.88,18.60531782
24/03/2021 14:00,18.15479547,-6.9616,19.44377723,1.23768,-0.1116,1.242701228,16.91711547,-6.85,18.25133682,18.18479547,-6.9916,19.48253723,1.23768,-0.1116,1.242701228,16.94711547,-6.88,18.29041068
24/03/2021 14:30,17.19479547,-7.10404,18.60452567,1.14768,-0.10404,1.152386092,16.04711547,-7,17.50742457,17.23479547,-7.17404,18.66828928,1.14768,-0.10404,1.152386092,16.08711547,-7.07,17.57214228
24/03/2021 15:00,17.14956939,-7.10044,18.56135713,1.04076,-0.10044,1.045595319,16.10880939,-7,17.56398986,17.18956939,-7.17044,18.62515787,1.04076,-0.10044,1.045595319,16.14880939,-7.07,17.6286399
24/03/2021 15:30,16.88969934,-7.16108,18.34510863,0.9198,-0.09108,0.92429844,15.96989934,-7.07,17.46489579,16.91969934,-7.16108,18.37273231,0.9198,-0.09108,0.92429844,15.99989934,-7.07,17.49233201
24/03/2021 16:00,16.9487785,-7.15244,18.39615423,0.77004,-0.08244,0.774440414,16.1787385,-7.07,17.6560607,16.9887785,-7.25244,18.47204593,0.77004,-0.08244,0.774440414,16.2187385,-7.17,17.73291794
24/03/2021 16:30,17.32453106,-7.14812,18.74126453,0.585,-0.07812,0.590192964,16.73953106,-7.07,18.17131807,17.34453106,-7.15812,18.76356682,0.585,-0.07812,0.590192964,16.75953106,-7.08,18.19363299
24/03/2021 17:00,18.00285645,-7.1366,19.365792,0.37836,-0.0666,0.384176847,17.62449645,-7.07,18.98967548,18.03285645,-7.1466,19.39736588,0.37836,-0.0666,0.384176847,17.65449645,-7.08,19.02124194
24/03/2021 17:30,18.57786191,-7.13264,19.90003786,0.198,-0.06264,0.207672265,18.37986191,-7.07,19.69274547,18.59786191,-7.14264,19.92229339,0.198,-0.06264,0.207672265,18.39986191,-7.08,19.71500237
24/03/2021 18:00,19.41169605,-7.01816,20.64142712,0.05904,-0.03816,0.0702987,19.35265605,-6.98,20.57293601,19.45169605,-7.11816,20.71320065,0.05904,-0.03816,0.0702987,19.39265605,-7.08,20.64464843
24/03/2021 18:30,20.60394387,-5.88112,21.42685408,0.0108,-0.05112,0.052248391,20.59314387,-5.83,21.40248758,20.63394387,-5.96112,21.4777697,0.0108,-0.05112,0.052248391,20.62314387,-5.91,21.45325531
24/03/2021 19:00,21.46684286,-5.63164,22.19325824,0,-0.07164,0.07164,21.46684286,-5.56,22.17518754,21.50684286,-5.71164,22.25235091,0,-0.07164,0.07164,21.50684286,-5.64,22.23407047
24/03/2021 19:30,22.18113052,-6.8274,23.20810078,0,-0.0774,0.0774,22.18113052,-6.75,23.18544912,22.23113052,-6.8674,23.26766741,0,-0.0774,0.0774,22.23113052,-6.79,23.24494061
24/03/2021 20:00,22.61035098,-6.8292,23.61918593,0,-0.0792,0.0792,22.61035098,-6.75,23.59640802,22.65035098,-6.8692,23.66905804,0,-0.0792,0.0792,22.65035098,-6.79,23.64619419
24/03/2021 20:30,21.6183434,-7.0846,22.74960063,0,-0.0846,0.0846,21.6183434,-7,22.72339701,21.6683434,-7.1646,22.82210768,0,-0.0846,0.0846,21.6683434,-7.08,22.79569051
24/03/2021 21:00,20.47642778,-6.91064,21.61113231,0,-0.08064,0.08064,20.47642778,-6.83,21.58548111,20.52642778,-6.96064,21.67451837,0,-0.08064,0.08064,20.52642778,-6.88,21.64875603
24/03/2021 21:30,19.57283675,-5.45136,20.31780658,0,-0.08136,0.08136,19.57283675,-5.37,20.29612865,19.60283675,-5.46136,20.34938971,0,-0.08136,0.08136,19.60283675,-5.38,20.32770544
24/03/2021 22:00,18.48221108,-7.09884,19.79862762,0,-0.07884,0.07884,18.48221108,-7.02,19.77049636,18.50221108,-7.11884,19.82447219,0,-0.07884,0.07884,18.50221108,-7.04,19.79629801
24/03/2021 22:30,17.23631132,-8.0892,19.04010464,0,-0.0792,0.0792,17.23631132,-8.01,19.0065917,17.28631132,-8.1192,19.09811424,0,-0.0792,0.0792,17.28631132,-8.04,19.06457865
24/03/2021 23:00,16.06369832,-8.65704,18.24792441,0,-0.07704,0.07704,16.06369832,-8.58,18.21150196,16.10369832,-8.59704,18.25481296,0,-0.07704,0.07704,16.10369832,-8.52,18.218658
24/03/2021 23:30,14.79893084,-8.23884,16.93773416,0,-0.07884,0.07884,14.79893084,-8.16,16.89952526,14.82893084,-8.30884,16.99805906,0,-0.07884,0.07884,14.82893084,-8.23,16.95966066
25/03/2021 00:00,13.66174929,-9.3084,16.53147617,0,-0.0684,0.0684,13.66174929,-9.24,16.49305896,13.77174929,-8.2984,16.07869774,0,-0.0684,0.0684,13.77174929,-8.23,16.04350269
25/03/2021 00:30,12.640376,-10.50596,16.43637128,0,-0.07596,0.07596,12.640376,-10.43,16.38792255,12.670376,-10.55596,16.49141351,0,-0.07596,0.07596,12.670376,-10.48,16.44289597
25/03/2021 01:00,12.50125292,-10.59236,16.38534147,0,-0.07236,0.07236,12.50125292,-10.52,16.33865737,12.52125292,-10.63236,16.42646809,0,-0.07236,0.07236,12.52125292,-10.56,16.3797245
25/03/2021 01:30,12.59482978,-10.59272,16.45707915,0,-0.07272,0.07272,12.59482978,-10.52,16.41036676,12.61482978,-10.57272,16.4595364,0,-0.07272,0.07272,12.61482978,-10.5,16.41291961
25/03/2021 02:00,12.33804135,-10.59524,16.26303708,0,-0.07524,0.07524,12.33804135,-10.52,16.21411929,12.35804135,-10.57524,16.2652048,0,-0.07524,0.07524,12.35804135,-10.5,16.21638634
25/03/2021 02:30,12.02931337,-9.95272,15.61284777,0,-0.07272,0.07272,12.02931337,-9.88,15.5665918,12.04931337,-9.96272,15.63463279,0,-0.07272,0.07272,12.04931337,-9.89,15.58839481
25/03/2021 03:00,11.8099809,-8.55524,14.58313342,0,-0.07524,0.07524,11.8099809,-8.48,14.53912132,11.8199809,-8.57524,14.60296852,0,-0.07524,0.07524,11.8199809,-8.5,14.55891302
25/03/2021 03:30,11.21099487,-10.62452,15.4456088,0,-0.07452,0.07452,11.21099487,-10.55,15.39444399,11.23099487,-10.70452,15.51521815,0,-0.07452,0.07452,11.23099487,-10.63,15.46389814
25/03/2021 04:00,11.12176579,-9.51776,14.63835474,0,-0.07776,0.07776,11.12176579,-9.44,14.58791535,11.14176579,-9.56776,14.68608104,0,-0.07776,0.07776,11.14176579,-9.49,14.63554047
25/03/2021 04:30,11.11690565,-8.38884,13.92688866,0,-0.07884,0.07884,11.11690565,-8.31,13.87954219,11.13690565,-8.47884,13.99719241,0,-0.07884,0.07884,11.13690565,-8.4,13.94957589
25/03/2021 05:00,11.129542,-8.38632,13.93546082,0,-0.07632,0.07632,11.129542,-8.31,13.88966541,11.149542,-8.39632,13.95745236,0,-0.07632,0.07632,11.149542,-8.32,13.91167448
25/03/2021 05:30,10.949542,-9.72696,14.64603089,0,-0.06696,0.06696,10.949542,-9.66,14.60164614,10.969542,-9.75696,14.68091006,0,-0.06696,0.06696,10.969542,-9.69,14.63649383
25/03/2021 06:00,11.11369673,-10.51092,15.29685243,0,-0.07092,0.07092,11.11369673,-10.44,15.24820825,11.14369673,-10.54092,15.33926241,0,-0.07092,0.07092,11.14369673,-10.47,15.29061401
25/03/2021 06:30,11.33057245,-10.33092,15.33328993,0,-0.07092,0.07092,11.33057245,-10.26,15.28559688,11.36057245,-10.38092,15.38915548,0,-0.07092,0.07092,11.36057245,-10.31,15.34140497
25/03/2021 07:00,12.74137245,-9.29508,15.77152764,0.0108,-0.05508,0.056128838,12.73057245,-9.24,15.73038699,12.78137245,-9.32508,15.82152327,0.0108,-0.05508,0.056128838,12.77057245,-9.27,15.78038088
25/03/2021 07:30,14.22082804,-7.98536,16.3094428,0.04752,-0.04536,0.065693835,14.17330804,-7.94,16.24580748,14.25082804,-8.00536,16.3453935,0.04752,-0.04536,0.065693835,14.20330804,-7.96,16.28175541
25/03/2021 08:00,15.90233126,-8.10832,17.85018187,0.07884,-0.05832,0.098066141,15.82349126,-8.05,17.75346095,16.01233126,-7.64832,17.74518389,0.07884,-0.05832,0.098066141,15.93349126,-7.59,17.64891622
25/03/2021 08:30,18.22068253,-7.13048,19.56622132,0.12456,-0.06048,0.138466689,18.09612253,-7.07,19.42818959,18.24068253,-7.18048,19.6031067,0.12456,-0.06048,0.138466689,18.11612253,-7.12,19.46505319
25/03/2021 09:00,18.35712253,-7.13048,19.69334133,0.261,-0.06048,0.267915715,18.09612253,-7.07,19.42818959,18.37712253,-7.18048,19.73012736,0.261,-0.06048,0.267915715,18.11612253,-7.12,19.46505319
25/03/2021 09:30,18.53387177,-6.90012,19.77665439,0.35496,-0.06012,0.3600153,18.17891177,-6.84,19.42314169,18.56387177,-6.93012,19.81524409,0.35496,-0.06012,0.3600153,18.20891177,-6.87,19.46179251
25/03/2021 10:00,19.30075177,-6.76408,20.45169424,0.50184,-0.06408,0.505914649,18.79891177,-6.7,19.95718126,19.34075177,-6.82408,20.50933317,0.50184,-0.06408,0.505914649,18.83891177,-6.76,20.01504926
25/03/2021 10:30,19.32662298,-6.76948,20.47789577,0.64764,-0.06948,0.651356308,18.67898298,-6.7,19.8442537,19.36662298,-6.82948,20.53552733,0.64764,-0.06948,0.651356308,18.71898298,-6.76,19.90220902
25/03/2021 11:00,18.98083051,-6.69696,20.12762281,0.36864,-0.06696,0.374671978,18.61219051,-6.63,19.75779683,19.02083051,-6.74696,20.18200838,0.36864,-0.06696,0.374671978,18.65219051,-6.68,19.81228434
25/03/2021 11:30,20.14333149,-4.922,20.73595639,0.59688,-0.072,0.601206898,19.54645149,-4.85,20.13917242,20.18333149,-4.962,20.78432856,0.59688,-0.072,0.601206898,19.58645149,-4.89,20.18764924
25/03/2021 12:00,20.20885755,-4.6336,20.73326247,0.954,-0.0936,0.958580701,19.25485755,-4.54,19.78284963,20.25885755,-4.7136,20.799984,0.954,-0.0936,0.958580701,19.30485755,-4.62,19.84998552
25/03/2021 12:30,19.61829378,-4.5602,20.14132257,1.06992,-0.0972,1.074326136,18.54837378,-4.463,19.07774983,19.64829378,-4.6302,20.18648559,1.06992,-0.0972,1.074326136,18.57837378,-4.533,19.12339042
25/03/2021 13:00,19.80959985,-4.63152,20.3438252,1.12788,-0.10152,1.132439669,18.68171985,-4.53,19.22309956,19.83959985,-4.66152,20.37987956,1.12788,-0.10152,1.132439669,18.71171985,-4.56,19.25933695
25/03/2021 13:30,19.41875101,-5.56764,20.2011511,1.28772,-0.10764,1.292210961,18.13103101,-5.46,18.93530791,19.49875101,-5.27764,20.20036571,1.28772,-0.10764,1.292210961,18.21103101,-5.17,18.9306775
25/03/2021 14:00,18.5467495,-6.91908,19.79534251,1.22976,-0.10908,1.234588233,17.3169895,-6.81,18.6079076,18.5767495,-6.97908,19.84447479,1.22976,-0.10908,1.234588233,17.3469895,-6.87,18.65783869
25/03/2021 14:30,17.93539095,-6.92016,19.2241219,1.15344,-0.11016,1.158688508,16.78195095,-6.81,18.11104573,17.97539095,-6.98016,19.2830836,1.15344,-0.11016,1.158688508,16.82195095,-6.87,18.17071638
25/03/2021 15:00,17.54141356,-7.0108,18.89054013,1.04868,-0.1008,1.053513352,16.49273356,-6.91,17.88178851,17.58141356,-7.0508,18.94254163,1.04868,-0.1008,1.053513352,16.53273356,-6.95,17.93415119
25/03/2021 15:30,16.82227741,-11.432,20.33911604,0.92484,-0.072,0.927638413,15.89743741,-11.36,19.53914318,17.49227741,-5.082,18.21555634,0.92484,-0.072,0.927638413,16.56743741,-5.01,17.30838185
25/03/2021 16:00,17.16636787,-7.2548,18.63642425,0.77616,-0.0648,0.778860312,16.39020787,-7.19,17.89790529,17.20636787,-7.2848,18.68495133,0.77616,-0.0648,0.778860312,16.43020787,-7.22,17.94659106
25/03/2021 16:30,17.47701426,-7.00832,18.82983209,0.60408,-0.05832,0.606888679,16.87293426,-6.95,18.24824404,17.51701426,-7.07832,18.89307816,0.60408,-0.05832,0.606888679,16.91293426,-7.02,18.31195634
25/03/2021 17:00,17.65435426,-7.12724,19.03874403,0.19368,-0.05724,0.201961283,17.46067426,-7.07,18.83772931,17.70435426,-7.17724,19.10384604,0.19368,-0.05724,0.201961283,17.51067426,-7.12,18.90285991
25/03/2021 17:30,18.91849541,-7.37724,20.30598775,0.09252,-0.05724,0.108795073,18.82597541,-7.32,20.19900369,18.96849541,-7.41724,20.3671124,0.09252,-0.05724,0.108795073,18.87597541,-7.36,20.26010976
25/03/2021 18:00,20.22878342,-7.04564,21.42066109,0.0486,-0.03564,0.060267484,20.18018342,-7.01,21.36304994,20.25878342,-7.07564,21.45886733,0.0486,-0.03564,0.060267484,20.21018342,-7.04,21.40124094
25/03/2021 18:30,20.85875254,-7.06436,22.02255071,0.00648,-0.05436,0.054744863,20.85227254,-7.01,21.99903111,20.91875254,-7.09436,22.08900522,0.00648,-0.05436,0.054744863,20.91227254,-7.04,22.06546493
25/03/2021 19:00,21.41649607,-7.0802,22.55649653,0,-0.0702,0.0702,21.41649607,-7.01,22.53456021,21.46649607,-7.1102,22.61338978,0,-0.0702,0.0702,21.46649607,-7.04,22.59141548
25/03/2021 19:30,22.10436251,-6.92164,23.16272743,0,-0.07164,0.07164,22.10436251,-6.85,23.14142048,22.15436251,-6.99164,23.23141855,0,-0.07164,0.07164,22.15436251,-6.92,23.2099586
25/03/2021 20:00,22.18038456,-6.92524,23.23635961,0,-0.07524,0.07524,22.18038456,-6.85,23.21404659,22.23038456,-6.99524,23.30500762,0,-0.07524,0.07524,22.23038456,-6.92,23.28253417
25/03/2021 20:30,21.28166172,-7.16208,22.45449879,0,-0.08208,0.08208,21.28166172,-7.08,22.42845349,21.32166172,-7.18208,22.49878956,0,-0.08208,0.08208,21.32166172,-7.1,22.47272255
25/03/2021 21:00,20.23088684,-7.40172,21.54238244,0,-0.08172,0.08172,20.23088684,-7.32,21.51444125,20.28088684,-7.45172,21.60653841,0,-0.08172,0.08172,20.28088684,-7.37,21.57849094
25/03/2021 21:30,19.3176397,-7.5738,20.74930481,0,-0.0738,0.0738,19.3176397,-7.5,20.72248064,19.3376397,-7.6438,20.7935564,0,-0.0738,0.0738,19.3376397,-7.57,20.76654062
25/03/2021 22:00,18.17461194,-7.791,19.77412957,0,-0.081,0.081,18.17461194,-7.71,19.74235597,18.20461194,-7.741,19.78208727,0,-0.081,0.081,18.20461194,-7.66,19.75053154
25/03/2021 22:30,17.16231685,-8.07776,18.96827156,0,-0.07776,0.07776,17.16231685,-8,18.93528768,17.20231685,-8.09776,19.01298035,0,-0.07776,0.07776,17.20231685,-8.02,18.97999222
25/03/2021 23:00,15.78231685,-9.68452,18.5167884,0,-0.07452,0.07452,15.78231685,-9.61,18.47792264,15.86231685,-9.45452,18.46621358,0,-0.07452,0.07452,15.86231685,-9.38,18.42817125
25/03/2021 23:30,14.612675,-9.09056,17.20954827,0,-0.07056,0.07056,14.612675,-9.02,17.17238104,14.642675,-9.12056,17.25087087,0,-0.07056,0.07056,14.642675,-9.05,17.21366989
26/03/2021 00:00,13.48594672,-9.4938,16.49251337,0,-0.0738,0.0738,13.48594672,-9.42,16.45014161,13.52594672,-9.5338,16.54824997,0,-0.0738,0.0738,13.52594672,-9.46,16.50584244
26/03/2021 00:30,12.58076034,-10.51056,16.39351708,0,-0.07056,0.07056,12.58076034,-10.44,16.34836783,12.61076034,-10.57056,16.45503008,0,-0.07056,0.07056,12.61076034,-10.5,16.40979208
26/03/2021 01:00,12.36458269,-10.43308,16.17813535,0,-0.07308,0.07308,12.36458269,-10.36,16.13110366,12.38458269,-10.57308,16.28397707,0,-0.07308,0.07308,12.38458269,-10.5,16.23662183
26/03/2021 01:30,12.67304826,-9.26812,15.70045224,0,-0.07812,0.07812,12.67304826,-9.19,15.65446429,12.68304826,-9.51812,15.8573113,0,-0.07812,0.07812,12.68304826,-9.44,15.81054437
26/03/2021 02:00,12.5333616,-9.0702,15.47105947,0,-0.0702,0.0702,12.5333616,-9,15.4300082,12.6533616,-8.1502,15.05102388,0,-0.0702,0.0702,12.6533616,-8.08,15.01312625
26/03/2021 02:30,11.84457282,-10.46804,15.80739595,0,-0.06804,0.06804,11.84457282,-10.4,15.76242066,12.01457282,-8.74804,14.86197039,0,-0.06804,0.06804,12.01457282,-8.68,14.8220228
26/03/2021 03:00,11.50609064,-9.45416,14.89198654,0,-0.07416,0.07416,11.50609064,-9.38,14.84501673,11.51609064,-9.56416,14.96975284,0,-0.07416,0.07416,11.51609064,-9.49,14.92248115
26/03/2021 03:30,11.38141541,-8.47416,14.18971474,0,-0.07416,0.07416,11.38141541,-8.4,14.14555113,11.39141541,-8.55416,14.24563085,0,-0.07416,0.07416,11.39141541,-8.48,14.20122337
26/03/2021 04:00,11.14164558,-8.6784,14.12270841,0,-0.0684,0.0684,11.14164558,-8.61,14.08078003,11.15164558,-8.6284,14.0999463,0,-0.0684,0.0684,11.15164558,-8.56,14.05819331
26/03/2021 04:30,10.751178,-10.57236,15.07854848,0,-0.07236,0.07236,10.751178,-10.5,15.02790166,10.761178,-10.59236,15.09970338,0,-0.07236,0.07236,10.761178,-10.52,15.04903159
26/03/2021 05:00,10.78197048,-10.56984,15.09875508,0,-0.06984,0.06984,10.78197048,-10.5,15.04994643,10.79197048,-10.58984,15.11989875,0,-0.06984,0.06984,10.79197048,-10.52,15.07106588
26/03/2021 05:30,10.71373002,-10.45236,14.96782685,0,-0.07236,0.07236,10.71373002,-10.38,14.9173862,10.72373002,-10.53236,15.03093452,0,-0.07236,0.07236,10.72373002,-10.46,14.98031994
26/03/2021 06:00,11.27953392,-8.6356,14.20568453,0,-0.0756,0.0756,11.27953392,-8.56,14.15985471,11.28953392,-8.6456,14.21970378,0,-0.0756,0.0756,11.28953392,-8.57,14.17386596
26/03/2021 06:30,11.68189418,-8.31472,14.33880122,0.01188,-0.05472,0.055994757,11.67001418,-8.26,14.29744141,11.70189418,-8.36472,14.38411861,0.01188,-0.05472,0.055994757,11.69001418,-8.31,14.34268216
26/03/2021 07:00,12.65367833,-8.11572,15.03264735,0.05508,-0.04572,0.071582992,12.59859833,-8.07,14.96160352,12.66367833,-8.15572,15.06268626,0.05508,-0.04572,0.071582992,12.60859833,-8.11,14.99162605
26/03/2021 07:30,13.63721742,-8.57356,16.10837143,0.01476,-0.04356,0.04599273,13.62245742,-8.53,16.07271745,13.67721742,-8.60356,16.1582029,0.01476,-0.04356,0.04599273,13.66245742,-8.56,16.12254145
26/03/2021 08:00,15.31435542,-9.75788,18.15890151,0.01764,-0.04788,0.051026111,15.29671542,-9.71,18.11832229,15.34435542,-9.82788,18.22186786,0.01764,-0.04788,0.051026111,15.32671542,-9.78,18.18121573
26/03/2021 08:30,17.31542716,-7.24904,18.7715902,0.04752,-0.05904,0.075788337,17.26790716,-7.19,18.70499179,17.36542716,-7.25904,18.82157598,0.04752,-0.05904,0.075788337,17.31790716,-7.2,18.75499689
26/03/2021 09:00,18.81531426,-6.88544,20.03560168,0.11016,-0.05544,0.123324041,18.70515426,-6.83,19.91310362,18.85531426,-6.93544,20.0903759,0.11016,-0.05544,0.123324041,18.74515426,-6.88,19.96785437
26/03/2021 09:30,19.20076285,-6.79984,20.36926897,0.19152,-0.06984,0.203856656,19.00924285,-6.73,20.16542124,19.24076285,-6.87984,20.43377483,0.19152,-0.06984,0.203856656,19.04924285,-6.81,20.22992223
26/03/2021 10:00,19.76355376,-6.61984,20.84275267,0.29304,-0.06984,0.301247518,19.47051376,-6.55,20.54272149,19.80355376,-6.69984,20.90618563,0.29304,-0.06984,0.301247518,19.51051376,-6.63,20.60623806
26/03/2021 10:30,20.01032546,-6.62164,21.07745813,0.3798,-0.07164,0.386497516,19.63052546,-6.55,20.69444442,20.07032546,-6.70164,21.15963002,0.3798,-0.07164,0.386497516,19.69052546,-6.63,20.77675848
26/03/2021 11:00,20.01499,-6.69164,21.1039776,0.40068,-0.07164,0.407034092,19.61431,-6.62,20.7013419,20.07499,-6.70164,21.16405448,0.40068,-0.07164,0.407034092,19.67431,-6.63,20.76139142
26/03/2021 11:30,20.06037209,-6.55128,21.10302817,0.51948,-0.07128,0.524347508,19.54089209,-6.48,20.5872986,20.21037209,-6.28128,21.16396982,0.51948,-0.07128,0.524347508,19.69089209,-6.21,20.64692062
26/03/2021 12:00,20.59885392,-9.51972,22.69224211,1.18728,-0.09972,1.191460397,19.41157392,-9.42,21.57650579,21.48885392,-1.89972,21.57266277,1.18728,-0.09972,1.191460397,20.30157392,-1.8,20.38121448
26/03/2021 12:30,19.20042471,-9.58928,21.46184056,1.04904,-0.08928,1.052832294,18.15138471,-9.5,20.48713662,20.06042471,-1.88928,20.14919399,1.04904,-0.08928,1.052832294,19.01138471,-1.8,19.0964067
26/03/2021 13:00,19.08394471,-7.09632,20.36061648,0.68256,-0.07632,0.686813582,18.40138471,-7.02,19.69495771,19.22394471,-6.16632,20.18869864,0.68256,-0.07632,0.686813582,18.54138471,-6.09,19.51591779
26/03/2021 13:30,19.78508675,-6.7102,20.89201862,0.70776,-0.0702,0.711232914,19.07732675,-6.64,20.19985139,19.83508675,-6.7002,20.93617316,0.70776,-0.0702,0.711232914,19.12732675,-6.63,20.24380223
26/03/2021 14:00,20.33994835,-6.73252,21.42522635,1.2114,-0.09252,1.214927945,19.12854835,-6.64,20.24823355,20.38994835,-6.79252,21.49158723,1.2114,-0.09252,1.214927945,19.17854835,-6.7,20.31518439
26/03/2021 14:30,18.8150932,-6.80712,20.00861352,1.008,-0.08712,1.011757824,17.8070932,-6.72,19.03289175,18.8350932,-6.88712,20.054754,1.008,-0.08712,1.011757824,17.8270932,-6.8,19.07996992
26/03/2021 15:00,18.2277332,-6.9046,19.49163305,0.71064,-0.0846,0.715657998,17.5170932,-6.82,18.7978976,18.2577332,-6.8846,19.51262512,0.71064,-0.0846,0.715657998,17.5470932,-6.8,18.81862056
26/03/2021 15:30,17.88692169,-7.13956,19.25916106,0.72972,-0.07956,0.734044326,17.15720169,-7.06,18.55298278,17.92692169,-7.19956,19.31859688,0.72972,-0.07956,0.734044326,17.19720169,-7.12,18.61284895
26/03/2021 16:00,18.07179588,-7.132,19.42820708,0.83484,-0.072,0.837939035,17.23695588,-7.06,18.62676161,18.11179588,-7.192,19.48748352,0.83484,-0.072,0.837939035,17.27695588,-7.12,18.68656213
26/03/2021 16:30,17.78336823,-7.123,19.15686077,0.50544,-0.063,0.50935115,17.27792823,-7.06,18.66468334,17.82336823,-7.183,19.21634575,0.50544,-0.063,0.50935115,17.31792823,-7.12,18.72445028
26/03/2021 17:00,18.48791256,-7.1302,19.81521292,0.32724,-0.0702,0.334685013,18.16067256,-7.06,19.48470241,18.51791256,-7.1902,19.86484487,0.32724,-0.0702,0.334685013,18.19067256,-7.12,19.53445593
26/03/2021 17:30,19.17099022,-7.12012,20.4505006,0.22212,-0.06012,0.230112383,18.94887022,-7.06,20.22135709,19.21099022,-7.18012,20.50893143,0.22212,-0.06012,0.230112383,18.98887022,-7.12,20.27983215
26/03/2021 18:00,19.63469502,-7.18688,20.90867027,0.04896,-0.05688,0.075049424,19.58573502,-7.13,20.84317433,19.68469502,-7.25688,20.97974083,0.04896,-0.05688,0.075049424,19.63573502,-7.2,20.91416003
26/03/2021 18:30,20.52371797,-6.96616,21.67372567,0.00396,-0.05616,0.056299442,20.51975797,-6.91,21.65198761,20.57371797,-7.03616,21.74362938,0.00396,-0.05616,0.056299442,20.56975797,-6.98,21.72177118
26/03/2021 19:00,21.72913955,-6.91236,22.80211013,0,-0.07236,0.07236,21.72913955,-6.84,22.78027887,21.78913955,-6.98236,22.88055841,0,-0.07236,0.07236,21.78913955,-6.91,22.85858049
26/03/2021 19:30,22.41180132,-6.7774,23.4141408,0,-0.0774,0.0774,22.41180132,-6.7,23.3918541,22.46180132,-6.8374,23.47940709,0,-0.0774,0.0774,22.46180132,-6.76,23.45698443
26/03/2021 20:00,22.45947472,-6.86848,23.48625177,0,-0.07848,0.07848,22.45947472,-6.79,23.46342057,22.50947472,-6.92848,23.55165148,0,-0.07848,0.07848,22.50947472,-6.85,23.5286836
26/03/2021 20:30,21.70689087,-7.02172,22.81433021,0,-0.08172,0.08172,21.70689087,-6.94,22.78931134,21.76689087,-7.06172,22.88373719,0,-0.08172,0.08172,21.76689087,-6.98,22.85865128
26/03/2021 21:00,20.5445419,-7.3738,21.82776049,0,-0.0738,0.0738,20.5445419,-7.3,21.80294021,20.5845419,-7.4538,21.89252154,0,-0.0738,0.0738,20.5845419,-7.38,21.86750477
26/03/2021 21:30,19.52657354,-7.5756,20.94461242,0,-0.0756,0.0756,19.52657354,-7.5,20.91738688,19.55657354,-7.6256,20.9906966,0,-0.0756,0.0756,19.55657354,-7.55,20.9633506
26/03/2021 22:00,18.39959099,-7.82776,19.99546886,0,-0.07776,0.07776,18.39959099,-7.75,19.96515586,18.43959099,-7.84776,20.04010611,0,-0.07776,0.07776,18.43959099,-7.77,20.009783
26/03/2021 22:30,17.42778371,-8.01136,19.18096802,0,-0.08136,0.08136,17.42778371,-7.93,19.1471289,17.49778371,-8.02136,19.24875713,0,-0.08136,0.08136,17.49778371,-7.94,19.21499505
26/03/2021 23:00,16.56778371,-9.47812,19.08733129,0,-0.07812,0.07812,16.56778371,-9.4,19.04866025,16.79778371,-7.42812,18.36688608,0,-0.07812,0.07812,16.79778371,-7.35,18.33543121
26/03/2021 23:30,15.6324087,-8.3292,17.71292676,0,-0.0792,0.0792,15.6324087,-8.25,17.67582252,15.6924087,-8.2892,17.74718365,0,-0.0792,0.0792,15.6924087,-8.21,17.71033006
27/03/2021 00:00,14.49791687,-9.89876,17.55491507,0,-0.06876,0.06876,14.49791687,-9.83,17.51623514,14.72791687,-7.78876,16.66062177,0,-0.06876,0.06876,14.72791687,-7.72,16.62858789
28/03/2021 00:30,12.82691196,-12.85912,18.16278166,0,-0.06912,0.06912,12.82691196,-12.79,18.11391096,13.39691196,-6.43912,14.86403432,0,-0.06912,0.06912,13.39691196,-6.37,14.83422226
28/03/2021 01:00,12.75285037,-10.5038,16.52165267,0,-0.0738,0.0738,12.75285037,-10.43,16.47483209,12.76285037,-10.5738,16.57394328,0,-0.0738,0.0738,12.76285037,-10.5,16.52695827
28/03/2021 01:30,0.002999984,-0.07116,0.071223209,0,-0.07416,0.07416,0.002999984,0.003,0.00424263,0.002999984,-0.07116,0.071223209,0,-0.07416,0.07416,0.002999984,0.003,0.00424263
28/03/2021 02:00,0.002999984,-0.06792,0.067986221,0,-0.07092,0.07092,0.002999984,0.003,0.00424263,0.002999984,-0.06792,0.067986221,0,-0.07092,0.07092,0.002999984,0.003,0.00424263
28/03/2021 02:30,12.63747946,-9.5356,15.83141037,0,-0.0756,0.0756,12.63747946,-9.46,15.78599021,12.66747946,-9.4856,15.82534812,0,-0.0756,0.0756,12.66747946,-9.41,15.78015006
28/03/2021 03:00,12.1862213,-10.57092,16.13221433,0,-0.07092,0.07092,12.1862213,-10.5,16.08583195,12.1862213,-10.62092,16.16502184,0,-0.07092,0.07092,12.1862213,-10.55,16.11851387
28/03/2021 03:30,11.98856998,-10.64308,16.03124954,0,-0.07308,0.07308,11.98856998,-10.57,15.98282547,12.00856998,-10.72308,16.099385,0,-0.07308,0.07308,12.00856998,-10.65,16.05080225
28/03/2021 04:00,11.59250563,-10.64272,15.7370161,0,-0.07272,0.07272,11.59250563,-10.57,15.68792806,11.63250563,-10.72272,15.82061666,0,-0.07272,0.07272,11.63250563,-10.65,15.77141995
28/03/2021 04:30,11.48186476,-8.6202,14.35761353,0,-0.0702,0.0702,11.48186476,-8.55,14.31557607,11.48186476,-8.7002,14.40578698,0,-0.0702,0.0702,11.48186476,-8.63,14.36349952
28/03/2021 05:00,11.32782379,-8.43344,14.12241134,0,-0.07344,0.07344,11.32782379,-8.36,14.07867863,11.33782379,-8.52344,14.18433212,0,-0.07344,0.07344,11.33782379,-8.45,14.14032349
28/03/2021 05:30,11.12056207,-8.43524,13.95779978,0,-0.07524,0.07524,11.12056207,-8.36,13.91245847,11.13056207,-8.52524,14.0203113,0,-0.07524,0.07524,11.13056207,-8.45,13.97468826
28/03/2021 06:00,11.11738177,-8.36236,13.91133502,0,-0.07236,0.07236,11.11738177,-8.29,13.86795866,11.12738177,-8.38236,13.93135256,0,-0.07236,0.07236,11.12738177,-8.31,13.88793451
28/03/2021 06:30,11.12803604,-8.35948,13.918121,0,-0.06948,0.06948,11.12803604,-8.29,13.87650122,11.13803604,-8.37948,13.9381323,0,-0.06948,0.06948,11.13803604,-8.31,13.89647246
28/03/2021 07:00,11.22190521,-10.33164,15.25365339,0,-0.07164,0.07164,11.22190521,-10.26,15.20522136,11.24190521,-10.36164,15.28868916,0,-0.07164,0.07164,11.24190521,-10.29,15.24022745
28/03/2021 07:30,11.39224609,-10.45192,15.46046256,0.00072,-0.06192,0.061924186,11.39152609,-10.39,15.41813759,11.41224609,-10.48192,15.49548346,0.00072,-0.06192,0.061924186,11.41152609,-10.42,15.45313326
28/03/2021 08:00,11.74814609,-10.33176,15.64494172,0.0144,-0.04176,0.044173042,11.73374609,-10.29,15.60656584,11.77814609,-10.35176,15.68067793,0.0144,-0.04176,0.044173042,11.76374609,-10.31,15.64230872
28/03/2021 08:30,12.34577438,-10.20716,16.018872,0.03456,-0.04716,0.058467591,12.31121438,-10.16,15.96219281,12.38577438,-10.25716,16.08156517,0.03456,-0.04716,0.058467591,12.35121438,-10.21,16.02487431
28/03/2021 09:00,13.30623663,-10.10192,16.70642753,0.09252,-0.06192,0.111328508,13.21371663,-10.04,16.59529774,13.34623663,-10.19192,16.7927742,0.09252,-0.06192,0.111328508,13.25371663,-10.13,16.68166372
28/03/2021 09:30,14.27514804,-8.67732,16.70555997,0.18576,-0.06732,0.197582287,14.08938804,-8.61,16.51190344,14.29514804,-8.84732,16.81149395,0.18576,-0.06732,0.197582287,14.10938804,-8.78,16.61815967
28/03/2021 10:00,15.51275624,-7.78552,17.35684095,0.288,-0.06552,0.295358884,15.22475624,-7.72,17.07019633,15.55275624,-7.81552,17.40605009,0.288,-0.06552,0.295358884,15.26475624,-7.75,17.11944167
28/03/2021 10:30,16.52339796,-7.71156,18.2343313,0.37116,-0.06156,0.376230487,16.15223796,-7.65,17.87224919,16.55339796,-7.93156,18.35550675,0.37116,-0.06156,0.376230487,16.18223796,-7.87,17.99449153
28/03/2021 11:00,17.63674223,-7.4866,19.15995449,0.42408,-0.0666,0.429277773,17.21266223,-7.42,18.74385608,17.67674223,-7.5266,19.21241586,0.42408,-0.0666,0.429277773,17.25266223,-7.46,18.7964346
28/03/2021 11:30,18.29466184,-7.24588,19.67733287,0.46656,-0.06588,0.471188294,17.82810184,-7.18,19.21961538,18.31466184,-7.30588,19.71808107,0.46656,-0.06588,0.471188294,17.84810184,-7.24,19.26064224
28/03/2021 12:00,18.71968359,-7.08948,20.01717464,0.43524,-0.06948,0.440750868,18.28444359,-7.02,19.58574169,18.74968359,-7.13948,20.0629711,0.43524,-0.06948,0.440750868,18.31444359,-7.07,19.63170252
28/03/2021 12:30,19.26440211,-6.94092,20.47665889,0.35028,-0.07092,0.35738736,18.91412211,-6.87,20.12314377,19.28440211,-7.14092,20.56406826,0.35028,-0.07092,0.35738736,18.93412211,-7.07,20.21103362
28/03/2021 13:00,19.66752036,-6.94236,20.85683867,0.30312,-0.07236,0.311637135,19.36440036,-6.87,20.54694384,19.69752036,-6.97236,20.89512173,0.30312,-0.07236,0.311637135,19.39440036,-6.9,20.58525601
28/03/2021 13:30,19.97862372,-6.92796,21.14573327,0.33228,-0.05796,0.337297139,19.64634372,-6.87,20.81287394,20.01862372,-6.95796,21.19335988,0.33228,-0.05796,0.337297139,19.68634372,-6.9,20.86054
28/03/2021 14:00,19.99937993,-6.93408,21.16734899,0.28764,-0.06408,0.294691391,19.71173993,-6.87,20.87461595,19.96937993,-7.05408,21.17867275,0.28764,-0.06408,0.294691391,19.68173993,-6.99,20.88614341
28/03/2021 14:30,19.83781632,-7.14444,21.08511274,0.33408,-0.06444,0.340238093,19.50373632,-7.08,20.74902721,19.87781632,-7.05444,21.09247983,0.33408,-0.06444,0.340238093,19.54373632,-6.99,20.75614919
28/03/2021 15:00,19.26275589,-6.96768,20.48419705,0.28296,-0.06768,0.290941479,18.97979589,-6.9,20.19511456,19.29275589,-7.05768,20.54315644,0.28296,-0.06768,0.290941479,19.00979589,-6.99,20.25419561
28/03/2021 15:30,18.68247492,-7.08012,19.97906325,0.15408,-0.06012,0.165393654,18.52839492,-7.02,19.81367755,18.70247492,-7.15012,20.02265677,0.15408,-0.06012,0.165393654,18.54839492,-7.09,19.85726703
28/03/2021 16:00,18.69149867,-7.08624,19.98967033,0.14328,-0.06624,0.157850866,18.54821867,-7.02,19.83221662,18.71149867,-7.15624,20.03327116,0.14328,-0.06624,0.157850866,18.56821867,-7.09,19.87578538
28/03/2021 16:30,18.8435688,-7.08336,20.13092333,0.09252,-0.06336,0.112135811,18.7510488,-7.02,20.02204363,18.8735688,-7.15336,20.18371023,0.09252,-0.06336,0.112135811,18.7810488,-7.09,20.07475763
28/03/2021 17:00,19.1477688,-7.26888,20.48105628,0.03672,-0.03888,0.053479088,19.1110488,-7.23,20.4329412,19.1777688,-7.33888,20.53401996,0.03672,-0.03888,0.053479088,19.1410488,-7.3,20.48584265
28/03/2021 17:30,19.56874963,-7.81004,21.06971017,0.01152,-0.05004,0.051348924,19.55722963,-7.76,21.04050453,19.58874963,-7.85004,21.10313342,0.01152,-0.05004,0.051348924,19.57722963,-7.8,21.07386818
28/03/2021 18:00,20.06865801,-6.95624,21.24006378,0,-0.06624,0.06624,20.06865801,-6.89,21.21846211,20.09865801,-6.99624,21.28152786,0,-0.06624,0.06624,20.09865801,-6.93,21.25984369
28/03/2021 18:30,20.68425839,-6.96632,21.82585988,0,-0.07632,0.07632,20.68425839,-6.89,21.80162024,20.72425839,-7.00632,21.87654922,0,-0.07632,0.07632,20.72425839,-6.93,21.85222611
28/03/2021 19:00,20.98705856,-6.95804,22.11042622,0,-0.06804,0.06804,20.98705856,-6.89,22.08910879,21.02705856,-6.99804,22.16099627,0,-0.06804,0.06804,21.02705856,-6.93,22.1396046
28/03/2021 19:30,21.015693,-6.64164,22.04020722,0,-0.07164,0.07164,21.015693,-6.57,22.01872504,21.055693,-6.73164,22.10559171,0,-0.07164,0.07164,21.055693,-6.66,22.08388117
28/03/2021 20:00,21.06650465,-5.64668,21.81014932,0,-0.07668,0.07668,21.06650465,-5.57,21.79042262,21.11650465,-5.66668,21.86362346,0,-0.07668,0.07668,21.11650465,-5.59,21.84387485
28/03/2021 20:30,20.49665706,-7.20208,21.72516759,0,-0.08208,0.08208,20.49665706,-7.12,21.69809555,20.53665706,-7.21208,21.7662211,0,-0.08208,0.08208,20.53665706,-7.13,21.73916243
28/03/2021 21:00,19.94437856,-7.47164,21.29797268,0,-0.07164,0.07164,19.94437856,-7.4,21.27294611,19.96437856,-7.51164,21.33075589,0,-0.07164,0.07164,19.96437856,-7.44,21.30563332
28/03/2021 21:30,19.1063968,-7.62524,20.5717934,0,-0.07524,0.07524,19.1063968,-7.55,20.54402343,19.1363968,-7.66524,20.61449943,0,-0.07524,0.07524,19.1363968,-7.59,20.58664088
28/03/2021 22:00,18.19130637,-7.73236,19.76646197,0,-0.07236,0.07236,18.19130637,-7.66,19.7382681,18.23130637,-7.76236,19.81501362,0,-0.07236,0.07236,18.23130637,-7.69,19.78677922
28/03/2021 22:30,16.04806982,-8.77596,18.29092723,0,-0.07596,0.07596,16.04806982,-8.7,18.25460339,16.13806982,-8.36596,18.17763968,0,-0.07596,0.07596,16.13806982,-8.29,18.14280567
28/03/2021 23:00,16.03998391,-8.77524,18.28348766,0,-0.07524,0.07524,16.03998391,-8.7,18.24749528,16.12998391,-8.36524,18.17012992,0,-0.07524,0.07524,16.12998391,-8.29,18.13561361
28/03/2021 23:30,14.84018619,-8.92524,17.31736225,0,-0.07524,0.07524,14.84018619,-8.85,17.27870442,14.88018619,-8.95524,17.36710294,0,-0.07524,0.07524,14.88018619,-8.88,17.32842581
29/03/2021 00:00,13.91572683,-8.92524,16.53201023,0,-0.07524,0.07524,13.91572683,-8.85,16.49151155,13.96572683,-8.64524,16.42503274,0,-0.07524,0.07524,13.96572683,-8.57,16.38555541
29/03/2021 00:30,12.04256754,-10.54912,16.0096023,0,-0.06912,0.06912,12.04256754,-10.48,15.9641421,12.06256754,-10.59912,16.0576113,0,-0.06912,0.06912,12.06256754,-10.53,16.01207156
29/03/2021 01:00,12.06672749,-10.55416,16.0311012,0,-0.07416,0.07416,12.06672749,-10.48,15.98237505,12.08672749,-10.60416,16.07909172,0,-0.07416,0.07416,12.08672749,-10.53,16.03028014
29/03/2021 01:30,11.63815459,-10.5538,15.71080319,0,-0.0738,0.0738,11.63815459,-10.48,15.66132313,11.66815459,-10.6738,15.81378633,0,-0.0738,0.0738,11.66815459,-10.6,15.76406774
29/03/2021 02:00,11.72540462,-9.95056,15.37851611,0,-0.07056,0.07056,11.72540462,-9.88,15.33295515,11.73540462,-10.03056,15.43800037,0,-0.07056,0.07056,11.73540462,-9.96,15.39224875
29/03/2021 02:30,12.08872929,-9.65344,15.47017387,0,-0.07344,0.07344,12.08872929,-9.58,15.42445382,12.09872929,-9.69344,15.50296841,0,-0.07344,0.07344,12.09872929,-9.62,15.45715531
29/03/2021 03:00,11.87540462,-10.65164,15.95251295,0,-0.07164,0.07164,11.87540462,-10.58,15.90476768,11.89540462,-10.71164,16.00749457,0,-0.07164,0.07164,11.89540462,-10.64,15.95964445
29/03/2021 03:30,11.6250958,-9.22308,14.83940892,0,-0.07308,0.07308,11.6250958,-9.15,14.79409857,11.6350958,-9.29308,14.89082906,0,-0.07308,0.07308,11.6350958,-9.22,14.84533106
29/03/2021 04:00,11.44318154,-8.43344,14.21510865,0,-0.07344,0.07344,11.44318154,-8.36,14.17166199,11.44318154,-8.49344,14.25078688,0,-0.07344,0.07344,11.44318154,-8.42,14.20713918
29/03/2021 04:30,11.25359639,-8.4284,14.05992028,0,-0.0684,0.0684,11.25359639,-8.36,14.01902392,11.25359639,-8.4884,14.09596986,0,-0.0684,0.0684,11.25359639,-8.42,14.0548864
29/03/2021 05:00,10.88747637,-10.17984,14.90524351,0,-0.06984,0.06984,10.88747637,-10.11,14.85763244,10.90747637,-10.24984,14.96770726,0,-0.06984,0.06984,10.90747637,-10.18,14.91996785
29/03/2021 05:30,10.76688938,-10.472,15.01961021,0,-0.072,0.072,10.76688938,-10.4,14.96949922,10.78688938,-10.542,15.08279638,0,-0.072,0.072,10.78688938,-10.47,15.03256074
29/03/2021 06:00,11.28678913,-8.4538,14.1017142,0,-0.0738,0.0738,11.28678913,-8.38,14.05759612,11.27678913,-8.7938,14.30024096,0,-0.0738,0.0738,11.27678913,-8.72,14.25497713
29/03/2021 06:30,11.56709486,-8.382,14.28480337,0,-0.072,0.072,11.56709486,-8.31,14.24267473,11.56709486,-8.452,14.32598993,0,-0.072,0.072,11.56709486,-8.38,14.28362991
29/03/2021 07:00,12.15964057,-9.70848,15.55993068,0,-0.07848,0.07848,12.15964057,-9.63,15.51108503,12.17964057,-9.76848,15.61303449,0,-0.07848,0.07848,12.17964057,-9.69,15.56405296
29/03/2021 07:30,12.88004897,-10.0176,16.31710671,0.01332,-0.0576,0.059120068,12.86672897,-9.96,16.27127267,12.91004897,-10.0676,16.37149762,0.01332,-0.0576,0.059120068,12.89672897,-10.01,16.3256154
29/03/2021 08:00,14.37947635,-8.1504,16.52871321,0.05616,-0.0504,0.075459298,14.32331635,-8.1,16.45501113,14.38947635,-8.4104,16.66708907,0.05616,-0.0504,0.075459298,14.33331635,-8.36,16.59317805
29/03/2021 08:30,15.57474552,-7.50228,17.28747822,0.09216,-0.06228,0.111230679,15.48258552,-7.44,17.17742863,15.61474552,-7.51228,17.32785701,0.09216,-0.06228,0.111230679,15.52258552,-7.45,17.21781523
29/03/2021 09:00,17.06256679,-7.2348,18.53303851,0.1854,-0.0648,0.196398065,16.87716679,-7.17,18.33705698,17.11256679,-7.2848,18.5986089,0.1854,-0.0648,0.196398065,16.92716679,-7.22,18.40264588
29/03/2021 09:30,17.82181238,-7.00804,19.15018593,0.29448,-0.06804,0.302238171,17.52733238,-6.94,18.85128591,17.86181238,-7.11804,19.2278661,0.29448,-0.06804,0.302238171,17.56733238,-7.05,18.92917502
29/03/2021 10:00,18.56005542,-6.76876,19.75580343,0.3582,-0.06876,0.364739877,18.20185542,-6.7,19.39581245,18.59005542,-6.82876,19.80459855,0.3582,-0.06876,0.364739877,18.23185542,-6.76,19.44474613
29/03/2021 10:30,18.75825588,-7.61444,20.24479835,0.4842,-0.06444,0.488469194,18.27405588,-7.55,19.77229421,19.12825588,-4.59444,19.67229148,0.4842,-0.06444,0.488469194,18.64405588,-4.53,19.18649837
29/03/2021 11:00,18.67243263,-7.60112,20.16027692,0.41292,-0.05112,0.416072326,18.25951263,-7.55,19.75885375,19.04243263,-4.58112,19.58573208,0.41292,-0.05112,0.416072326,18.62951263,-4.53,19.17236659
29/03/2021 11:30,19.22006695,-6.31688,20.23150876,0.50616,-0.05688,0.509345934,18.71390695,-6.26,19.73316785,19.46006695,-4.58688,19.99334074,0.50616,-0.05688,0.509345934,18.95390695,-4.53,19.48772662
29/03/2021 12:00,19.18391297,-6.1958,20.15962437,0.49788,-0.0558,0.50099714,18.68603297,-6.14,19.66894578,19.27391297,-6.2658,20.26681946,0.49788,-0.0558,0.50099714,18.77603297,-6.21,19.77633723
29/03/2021 12:30,19.33922943,-6.38868,20.3671556,0.4968,-0.05868,0.500253518,18.84242943,-6.33,19.87727463,19.36922943,-6.44868,20.41451745,0.4968,-0.05868,0.500253518,18.87242943,-6.39,19.92487623
29/03/2021 13:00,19.47373769,-6.39084,20.4955921,0.45828,-0.06084,0.462300837,19.01545769,-6.33,20.04137049,19.51373769,-6.36084,20.52428425,0.45828,-0.06084,0.462300837,19.05545769,-6.3,20.06988958
29/03/2021 13:30,19.36990498,-6.86364,20.55000664,0.33624,-0.05364,0.340491684,19.03366498,-6.81,20.2152542,19.61990498,-5.11364,20.27535414,0.33624,-0.05364,0.340491684,19.28366498,-5.06,19.93648251
29/03/2021 14:00,19.24732308,-6.86364,20.43450513,0.34992,-0.05364,0.354007424,18.89740308,-6.81,20.08700932,19.38732308,-6.02364,20.30154022,0.34992,-0.05364,0.354007424,19.03740308,-5.97,19.95153167
29/03/2021 14:30,18.54171399,-6.60688,19.68364857,0.36756,-0.05688,0.371935059,18.17415399,-6.55,19.31844645,18.59171399,-6.65688,19.74755379,0.36756,-0.05688,0.371935059,18.22415399,-6.6,19.38246085
29/03/2021 15:00,18.95932436,-6.622,20.08250144,0.73116,-0.072,0.734696499,18.22816436,-6.55,19.36926627,19.00932436,-6.672,20.14621544,0.73116,-0.072,0.734696499,18.27816436,-6.6,19.43325223
29/03/2021 15:30,17.15436031,-6.91172,18.49443027,1.17,-0.08172,1.172850442,15.98436031,-6.83,17.3824243,17.19436031,-6.95172,18.54649394,1.17,-0.08172,1.172850442,16.02436031,-6.87,17.43493686
29/03/2021 16:00,16.7620275,-6.89264,18.12385313,0.74124,-0.06264,0.743882052,16.0207875,-6.83,17.41592755,16.8020275,-6.93264,18.17607289,0.74124,-0.06264,0.743882052,16.0607875,-6.87,17.4684228
29/03/2021 16:30,17.23562201,-6.90344,18.5667485,0.8982,-0.07344,0.901197356,16.33742201,-6.83,17.70763276,17.27562201,-6.94344,18.61876673,0.8982,-0.07344,0.901197356,16.37742201,-6.87,17.75997893
29/03/2021 17:00,17.12045569,-6.98804,18.49169289,0.801,-0.06804,0.803884595,16.31945569,-6.92,17.72599881,17.17045569,-7.01804,18.54932435,0.801,-0.06804,0.803884595,16.36945569,-6.95,17.78374481
29/03/2021 17:30,17.4110823,-6.98372,18.75948112,0.58608,-0.06372,0.589533718,16.8250023,-6.92,18.19250127,17.4610823,-7.01372,18.81705777,0.58608,-0.06372,0.589533718,16.8750023,-6.95,18.25015623
29/03/2021 18:00,17.86158531,-7.37912,19.32582836,0.43416,-0.06912,0.439627661,17.42742531,-7.31,18.89844578,17.97158531,-6.80912,19.21827239,0.43416,-0.06912,0.439627661,17.53742531,-6.74,18.78799847
29/03/2021 18:30,18.41773893,-7.08912,19.73496212,0.2538,-0.06912,0.26304375,18.16393893,-7.02,19.47329139,18.45773893,-7.15912,19.79750302,0.2538,-0.06912,0.26304375,18.20393893,-7.09,19.53590266
29/03/2021 19:00,18.7588642,-7.18724,20.08858892,0.10296,-0.05724,0.11780144,18.6559042,-7.13,19.9719719,18.7888642,-7.20724,20.12376025,0.10296,-0.05724,0.11780144,18.6859042,-7.15,20.00713662
29/03/2021 19:30,19.02458622,-7.17644,20.33312991,0.02268,-0.04644,0.05168226,19.00190622,-7.13,20.29554976,19.05458622,-7.27644,20.39666235,0.02268,-0.04644,0.05168226,19.03190622,-7.23,20.35893795
29/03/2021 20:00,19.24489042,-7.31696,20.58892204,0.00036,-0.06696,0.066960968,19.24453042,-7.25,20.56488393,19.27489042,-7.29696,20.6098769,0.00036,-0.06696,0.066960968,19.27453042,-7.23,20.58592779
29/03/2021 20:30,19.44546691,-7.23884,20.74914427,0,-0.07884,0.07884,19.44546691,-7.16,20.72177076,19.48546691,-7.30884,20.81111633,0,-0.07884,0.07884,19.48546691,-7.23,20.7835589
29/03/2021 21:00,19.86006956,-8.06452,21.43499115,0,-0.07452,0.07452,19.86006956,-7.99,21.40706572,19.92006956,-7.85452,21.41267512,0,-0.07452,0.07452,19.92006956,-7.78,21.38545233
29/03/2021 21:30,19.1015441,-7.942,20.68681587,0,-0.072,0.072,19.1015441,-7.87,20.65928089,19.1315441,-8.012,20.74145905,0,-0.072,0.072,19.1315441,-7.94,20.71375339
29/03/2021 22:00,18.32493436,-7.64344,19.85511003,0,-0.07344,0.07344,18.32493436,-7.57,19.82695436,18.35493436,-7.69344,19.90207613,0,-0.07344,0.07344,18.35493436,-7.62,19.87380224
29/03/2021 22:30,17.21381644,-7.91488,18.94626089,0,-0.07488,0.07488,17.21381644,-7.84,18.91510181,17.26381644,-7.94488,19.00422259,0,-0.07488,0.07488,17.26381644,-7.87,18.9730403
29/03/2021 23:00,16.05381644,-8.9056,18.35850576,0,-0.0756,0.0756,16.05381644,-8.83,18.32195192,16.10381644,-8.9556,18.42649384,0,-0.0756,0.0756,16.10381644,-8.88,18.3898696
29/03/2021 23:30,14.8934527,-8.69776,17.24720158,0,-0.07776,0.07776,14.8934527,-8.62,17.20811824,14.9234527,-8.71776,17.28319356,0,-0.07776,0.07776,14.9234527,-8.64,17.24410161
30/03/2021 00:00,13.93937655,-8.29524,16.22088854,0,-0.07524,0.07524,13.93937655,-8.22,16.18254055,13.95937655,-8.35524,16.26881154,0,-0.07524,0.07524,13.95937655,-8.28,16.23029863
31/03/2021 00:30,18.62726338,-12.29128,22.31704517,0,-0.07128,0.07128,18.62726338,-12.22,22.27786662,19.05726338,-7.31128,20.41161686,0,-0.07128,0.07128,19.05726338,-7.24,20.38619356
31/03/2021 01:00,18.01485254,-10.48056,20.84171418,0,-0.07056,0.07056,18.01485254,-10.41,20.80632144,18.03485254,-10.55056,20.89426291,0,-0.07056,0.07056,18.03485254,-10.48,20.85872254
31/03/2021 01:30,17.53054927,-10.55344,20.46204421,0,-0.07344,0.07344,17.53054927,-10.48,20.42426394,17.54054927,-10.55344,20.47061221,0,-0.07344,0.07344,17.54054927,-10.48,20.43284779
31/03/2021 02:00,17.59054927,-10.54984,20.51161982,0,-0.06984,0.06984,17.59054927,-10.48,20.47578627,17.61054927,-10.54984,20.52877418,0,-0.06984,0.06984,17.61054927,-10.48,20.49297064
31/03/2021 02:30,17.66994791,-10.55236,20.58104373,0,-0.07236,0.07236,17.66994791,-10.48,20.54403707,17.73994791,-10.55236,20.64117374,0,-0.07236,0.07236,17.73994791,-10.48,20.60427509
31/03/2021 03:00,17.69761604,-10.55164,20.60443448,0,-0.07164,0.07164,17.69761604,-10.48,20.5678393,17.76761604,-10.55164,20.66459016,0,-0.07164,0.07164,17.76761604,-10.48,20.6281017
31/03/2021 03:30,17.08411278,-10.55452,20.08145418,0,-0.07452,0.07452,17.08411278,-10.48,20.04238782,17.09411278,-10.69452,20.16386495,0,-0.07452,0.07452,17.09411278,-10.62,20.12444016
31/03/2021 04:00,17.0959226,-10.5538,20.09112401,0,-0.0738,0.0738,17.0959226,-10.48,20.05245545,17.1059226,-10.6938,20.17349614,0,-0.0738,0.0738,17.1059226,-10.62,20.13447263
31/03/2021 04:30,16.78687921,-10.70848,19.91157596,0,-0.07848,0.07848,16.78687921,-10.63,19.86947945,16.79687921,-10.75848,19.94693067,0,-0.07848,0.07848,16.79687921,-10.68,19.90471178
31/03/2021 05:00,16.68989172,-10.70632,19.82871084,0,-0.07632,0.07632,16.68989172,-10.63,19.78760687,16.69989172,-10.75632,19.86415877,0,-0.07632,0.07632,16.69989172,-10.68,19.8229358
31/03/2021 05:30,16.71115048,-10.7038,19.84524842,0,-0.0738,0.0738,16.71115048,-10.63,19.8055409,16.72115048,-10.7538,19.88067121,0,-0.0738,0.0738,16.72115048,-10.68,19.84084861
31/03/2021 06:00,17.08154562,-10.57884,20.09206451,0,-0.07884,0.07884,17.08154562,-10.5,20.05066584,17.10154562,-10.57884,20.10907055,0,-0.07884,0.07884,17.10154562,-10.5,20.06770696
31/03/2021 06:30,17.67916444,-10.5738,20.59995392,0,-0.0738,0.0738,17.67916444,-10.5,20.56217049,17.70916444,-10.5738,20.62570608,0,-0.0738,0.0738,17.70916444,-10.5,20.58796991
31/03/2021 07:00,18.97851073,-9.4674,21.20885505,0,-0.0774,0.0774,18.97851073,-9.39,21.17441781,18.97851073,-9.7274,21.32618532,0,-0.0774,0.0774,18.97851073,-9.65,21.29099269
31/03/2021 07:30,20.14364589,-7.97544,21.66504357,0.01224,-0.05544,0.056775093,20.13140589,-7.92,21.63330542,20.18364589,-8.03544,21.72436092,0.01224,-0.05544,0.056775093,20.17140589,-7.98,21.69253364
31/03/2021 08:00,22.04331346,-7.78156,23.37649127,0.0792,-0.06156,0.100310885,21.96411346,-7.72,23.28133759,22.07331346,-7.80156,23.41143963,0.0792,-0.06156,0.100310885,21.99411346,-7.74,23.31627386
31/03/2021 08:30,23.64251949,-7.5048,24.80505495,0.16416,-0.0648,0.176486673,23.47835949,-7.44,24.62898627,23.69251949,-7.5548,24.86786044,0.16416,-0.0648,0.176486673,23.52835949,-7.49,24.69177597
31/03/2021 09:00,25.40638991,-7.28228,26.429458,0.31716,-0.06228,0.323217054,25.08922991,-7.22,26.10742916,25.44638991,-7.31228,26.47618172,0.31716,-0.06228,0.323217054,25.12922991,-7.25,26.15417167
31/03/2021 09:30,26.23895876,-8.2612,27.50873283,0.47808,-0.0612,0.481981251,25.76087876,-8.2,27.03447566,26.26895876,-8.2912,27.5463644,0.47808,-0.0612,0.481981251,25.79087876,-8.23,27.07216887
31/03/2021 10:00,26.70426782,-8.9848,28.17524713,0.46656,-0.0648,0.471038505,26.23770782,-8.92,27.71251904,26.73426782,-9.0448,28.22285391,0.46656,-0.0648,0.471038505,26.26770782,-8.98,27.76027511
31/03/2021 10:30,27.70349274,-7.41804,28.67944957,0.75564,-0.06804,0.758697075,26.94785274,-7.35,27.93222633,27.74349274,-7.45804,28.72844845,0.75564,-0.06804,0.758697075,26.98785274,-7.39,27.98135622
31/03/2021 11:00,27.57834116,-6.75236,28.39294396,0.8694,-0.07236,0.872406058,26.70894116,-6.68,27.53161705,27.60834116,-6.76236,28.42446154,0.8694,-0.07236,0.872406058,26.73894116,-6.69,27.56314703
31/03/2021 11:30,27.47047726,-6.68848,28.27300631,1.02888,-0.07848,1.031868773,26.44159726,-6.61,27.25527776,27.51047726,-6.76848,28.33087857,1.02888,-0.07848,1.031868773,26.48159726,-6.69,27.31356977
31/03/2021 12:00,27.35694758,-6.68848,28.16271197,1.035,-0.07848,1.037971151,26.32194758,-6.61,27.13921562,27.38694758,-6.76848,28.21094148,1.035,-0.07848,1.037971151,26.35194758,-6.69,27.18788777
31/03/2021 12:30,27.51979185,-6.69064,28.32143371,1.01988,-0.08064,1.02306306,26.49991185,-6.61,27.31185509,27.56979185,-6.77064,28.38899415,1.01988,-0.08064,1.02306306,26.54991185,-6.69,27.37980861
31/03/2021 13:00,27.69664208,-6.59712,28.47149408,1.07136,-0.08712,1.074896341,26.62528208,-6.51,27.40959222,27.73664208,-6.65712,28.52435031,1.07136,-0.08712,1.074896341,26.66528208,-6.57,27.46274146
31/03/2021 13:30,27.22013179,-6.74424,28.04318719,0.9936,-0.08424,0.997164649,26.22653179,-6.66,27.0589462,27.26013179,-6.73424,28.07961491,0.9936,-0.08424,0.997164649,26.26653179,-6.65,27.09526143
31/03/2021 14:00,27.27945638,-6.74676,28.10137917,1.0332,-0.08676,1.036836312,26.24625638,-6.66,27.07806445,27.31945638,-6.73676,28.13781499,1.0332,-0.08676,1.036836312,26.28625638,-6.65,27.11438317
31/03/2021 14:30,26.48548054,-6.89172,27.36743473,0.80136,-0.08172,0.805515989,25.68412054,-6.81,26.57160416,26.53548054,-6.94172,27.42843787,0.80136,-0.08172,0.805515989,25.73412054,-6.86,26.63277229
31/03/2021 15:00,26.47328181,-6.95984,27.37287019,0.67932,-0.06984,0.682900643,25.79396181,-6.89,26.69832515,26.49328181,-6.92984,27.38460632,0.67932,-0.06984,0.682900643,25.81396181,-6.86,26.70992745
31/03/2021 15:30,26.0647725,-8.35516,27.37117214,0.60264,-0.06516,0.606152452,25.4621325,-8.29,26.77768272,26.0947725,-8.41516,27.41809749,0.60264,-0.06516,0.606152452,25.4921325,-8.35,26.82482655
31/03/2021 16:00,25.98903965,-9.1812,27.56310243,0.5364,-0.0612,0.539879987,25.45263965,-9.12,27.03722,26.01903965,-9.2712,27.62146944,0.5364,-0.0612,0.539879987,25.48263965,-9.21,27.09592264
31/03/2021 16:30,26.08586512,-7.28976,27.08529047,0.62172,-0.05976,0.624585475,25.46414512,-7.23,26.4706552,26.11586512,-7.32976,27.12496622,0.62172,-0.05976,0.624585475,25.49414512,-7.27,26.5104571
31/03/2021 17:00,25.69700019,-7.16588,26.67743719,0.666,-0.06588,0.669250457,25.03100019,-7.1,26.01847364,25.72700019,-7.23588,26.72520343,0.666,-0.06588,0.669250457,25.06100019,-7.17,26.066504
31/03/2021 17:30,25.74362344,-7.15868,26.72042004,0.51876,-0.05868,0.522068271,25.22486344,-7.1,26.20503264,25.77362344,-7.22868,26.768143,0.51876,-0.05868,0.522068271,25.25486344,-7.17,26.25294322
31/03/2021 18:00,25.31934439,-7.163,26.31307221,0.24444,-0.063,0.252428036,25.07490439,-7.1,26.06071431,25.34934439,-7.233,26.36106125,0.24444,-0.063,0.252428036,25.10490439,-7.17,26.1087174
31/03/2021 18:30,25.64391942,-8.44264,26.99794017,0.25704,-0.06264,0.264562528,25.38687942,-8.38,26.73421116,25.66391942,-8.49264,27.03260428,0.25704,-0.06264,0.264562528,25.40687942,-8.43,26.76890774
31/03/2021 19:00,25.35567942,-9.39084,27.0388305,0.1188,-0.06084,0.13347264,25.23687942,-9.33,26.90630006,25.37567942,-9.49084,27.09245559,0.1188,-0.06084,0.13347264,25.25687942,-9.43,26.95987496
31/03/2021 19:30,25.1486467,-9.45348,26.86675855,0.02592,-0.03348,0.042340959,25.1227267,-9.42,26.83072487,25.1686467,-9.46348,26.88899832,0.02592,-0.03348,0.042340959,25.1427267,-9.43,26.85296271
31/03/2021 20:00,25.19694898,-9.48912,26.92451738,0.00072,-0.06912,0.06912375,25.19622898,-9.42,26.89956049,25.21694898,-9.49912,26.94675855,0.00072,-0.06912,0.06912375,25.21622898,-9.43,26.92179607
31/03/2021 20:30,25.61269588,-8.24208,26.90617165,0,-0.08208,0.08208,25.61269588,-8.16,26.8811419,25.63269588,-8.34208,26.95598999,0,-0.08208,0.08208,25.63269588,-8.26,26.93070177
31/03/2021 21:00,25.99929261,-7.49496,27.05804208,0,-0.08496,0.08496,25.99929261,-7.41,27.03463179,26.03929261,-7.52496,27.10479261,0,-0.08496,0.08496,26.03929261,-7.44,27.08132861
31/03/2021 21:30,25.38462111,-7.55704,26.48561576,0,-0.07704,0.07704,25.38462111,-7.48,26.46373724,25.41462111,-7.61704,26.5315334,0,-0.07704,0.07704,25.41462111,-7.54,26.5095184
31/03/2021 22:00,24.09164566,-7.84668,25.33728039,0,-0.07668,0.07668,24.09164566,-7.77,25.31363843,24.14164566,-7.89668,25.40032697,0,-0.07668,0.07668,24.14164566,-7.82,25.37659267
31/03/2021 22:30,23.01333903,-7.8492,24.3150923,0,-0.0792,0.0792,23.01333903,-7.77,24.28964127,23.04333903,-7.8992,24.35965587,0,-0.0792,0.0792,23.04333903,-7.82,24.33408871
31/03/2021 23:00,21.89837308,-8.70596,23.56549348,0,-0.07596,0.07596,21.89837308,-8.63,23.5375369,21.95837308,-8.72596,23.62863784,0,-0.07596,0.07596,21.95837308,-8.65,23.60069169
31/03/2021 23:30,20.55077719,-10.08776,22.89317245,0,-0.07776,0.07776,20.55077719,-10.01,22.85901448,20.59077719,-10.12776,22.94671279,0,-0.07776,0.07776,20.59077719,-10.05,22.91249889
01/04/2021 00:00,19.69600827,-8.7128,21.5370756,0,-0.0828,0.0828,19.69600827,-8.63,21.50371228,19.77600827,-8.2228,21.41739813,0,-0.0828,0.0828,19.77600827,-8.14,21.38574532
